ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 00:00,2,0.000,ALERT,213.96,300.87,59.959,1504238403,"201051344000645","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,831463.9,831463.9,20585,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238405,2419118.00
09/01/2017 00:00,2,0.000,ALERT,212.83,300.27,59.959,1504238403,"274151322000085","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,1032852.5,1032852.5,20473,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238407,2419119.00
09/01/2017 00:00,2,0.000,ALERT,213.96,300.57,59.991,1504238403,"201051344000633","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,818697.2,818697.2,20640,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238409,2419120.00
09/01/2017 00:00,2,0.000,ALERT,213.51,300.87,59.949,1504238403,"201051344000469","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,822772.5,822772.5,20599,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238411,2419121.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.47,59.933,1504238403,"201051344000646","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,816878.7,816878.7,20593,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238413,2419122.00
09/01/2017 00:00,2,0.000,ALERT,212.61,299.97,59.959,1504238403,"274151322000052","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,1076729.1,1076729.1,20472,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238415,2419123.00
09/01/2017 00:00,2,0.000,ALERT,213.96,301.77,59.944,1504238403,"201051344000585","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,831340.1,831340.1,20587,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238416,2419124.00
09/01/2017 00:00,2,0.000,ALERT,213.74,302.07,59.959,1504238403,"201051344001230","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,821297.6,821297.6,20635,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238418,2419125.00
09/01/2017 00:00,2,0.000,ALERT,214.19,302.68,59.954,1504238403,"201051344000582","219011344069620",0.00,9.00,0,301.17,304.18,0.0,0.0,0.000,810157.2,810157.2,20577,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238420,2419126.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.77,60.012,1504238403,"201051344000955","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,830602.2,830602.2,20599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238422,2419127.00
09/01/2017 00:00,2,0.000,ALERT,212.83,299.67,59.970,1504238403,"274151322000094","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,891522.6,891522.6,20906,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238424,2419128.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.47,59.917,1504238403,"201051344000579","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,841183.0,841183.0,20599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238425,2419129.00
09/01/2017 00:00,2,0.000,ALERT,213.51,302.07,59.970,1504238403,"201051344000890","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,824738.0,824738.0,20599,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238427,2419130.00
09/01/2017 00:00,2,0.000,ALERT,213.74,301.77,59.959,1504238403,"201051344000438","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,826924.4,826924.4,20585,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238429,2419131.00
09/01/2017 00:00,2,0.000,ALERT,213.74,301.17,59.959,1504238403,"201051344000417","219011344069620",0.00,10.00,0,299.37,302.68,0.0,0.0,0.000,731789.6,731789.6,20627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238431,2419132.00
09/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.954,1504238403,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,1065822.6,1065822.6,20488,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238432,2419133.00
09/01/2017 00:00,2,0.000,ALERT,213.51,300.27,59.959,1504238403,"274151322000076","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1138278.6,1138278.6,20476,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238434,2419134.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.77,59.965,1504238403,"201051344000868","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,821076.4,821076.4,20612,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238436,2419135.00
09/01/2017 00:00,2,0.000,ALERT,212.83,301.17,59.949,1504238403,"274151322000095","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,1127293.4,1127293.4,20505,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238438,2419136.00
09/01/2017 00:00,2,0.000,ALERT,213.29,301.17,59.965,1504238403,"201051344000988","219011344069620",0.00,10.00,0,297.57,303.58,0.0,0.0,0.000,704017.4,704017.4,20577,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238440,2419137.00
09/01/2017 00:00,2,0.000,ALERT,213.51,300.87,59.959,1504238403,"201051344001025","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,828145.2,828145.2,20582,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238442,2419138.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.17,59.965,1504238403,"201051344000458","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,832095.6,832095.6,20577,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238443,2419139.00
09/01/2017 00:00,2,0.000,ALERT,214.19,301.17,59.965,1504238403,"201051344000853","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,833584.2,833584.2,20609,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238445,2419140.00
09/01/2017 00:00,2,0.000,ALERT,213.96,301.77,59.959,1504238403,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.28,0.0,0.0,0.000,826727.1,826727.1,20628,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238447,2419141.00
09/01/2017 00:00,2,0.000,ALERT,213.96,301.17,59.970,1504238403,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,823405.1,823405.1,20623,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238449,2419142.00
09/01/2017 00:00,2,0.000,ALERT,214.19,302.07,59.970,1504238403,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.18,0.0,0.0,0.000,831465.4,831465.4,20605,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238451,2419143.00
09/01/2017 00:00,2,0.000,ALERT,213.96,301.17,59.981,1504238403,"201051344000651","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,820488.9,820488.9,20597,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238452,2419144.00
09/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.975,1504238403,"274151322000088","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1022975.3,1022975.3,20483,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238454,2419145.00
09/01/2017 00:00,2,0.000,ALERT,213.29,299.37,59.965,1504238403,"274151322000068","219011344069620",0.00,10.70,0,298.47,301.77,0.0,0.0,0.000,892532.1,892532.1,20917,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238456,2419146.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.77,59.991,1504238403,"201051344001135","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,816063.7,816063.7,20557,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238458,2419147.00
09/01/2017 00:00,2,0.000,ALERT,213.29,301.77,59.981,1504238403,"201051344000594","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,835637.8,835637.8,20592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238460,2419148.00
09/01/2017 00:00,2,0.000,ALERT,213.74,301.47,59.970,1504238403,"201051344001203","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,826200.9,826200.9,20625,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238461,2419149.00
09/01/2017 00:00,2,0.000,ALERT,212.83,299.97,59.981,1504238403,"274151322000054","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,1038481.9,1038481.9,20454,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504238463,2419150.00
09/01/2017 00:00,2,0.000,ALERT,213.74,301.17,59.944,1504238403,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,819786.2,819786.2,20624,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238465,2419151.00
09/01/2017 00:00,2,0.000,ALERT,213.74,302.07,59.991,1504238403,"201051344001093","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,823378.1,823378.1,20628,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238467,2419152.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.77,59.981,1504238403,"201051344000900","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,841888.3,841888.3,20626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238469,2419153.00
09/01/2017 00:00,2,0.000,ALERT,213.74,300.57,59.949,1504238403,"201051344000648","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,827960.8,827960.8,20593,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238470,2419154.00
09/01/2017 00:00,2,0.000,ALERT,213.74,301.77,59.949,1504238403,"201051344000569","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,843397.6,843397.6,20563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238472,2419155.00
09/01/2017 00:00,2,0.000,ALERT,213.51,301.47,59.986,1504238403,"201051344000983","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,834377.5,834377.5,20598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238474,2419156.00
09/01/2017 00:00,2,0.000,ALERT,213.51,300.87,59.986,1504238403,"201051344001158","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,817982.8,817982.8,20601,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238476,2419157.00
09/01/2017 00:00,2,0.000,ALERT,213.96,301.47,59.970,1504238403,"201051344000576","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,832557.1,832557.1,20616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238478,2419158.00
09/01/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1504238403,"274151322000087","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,1014211.5,1014211.5,20723,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504238480,2419159.00
09/01/2017 00:15,2,0.000,ALERT,214.19,301.47,59.991,1504239303,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,831463.9,831463.9,20587,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239305,2419160.00
09/01/2017 00:15,2,0.000,ALERT,213.29,300.87,59.975,1504239303,"274151322000085","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20475,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239307,2419161.00
09/01/2017 00:15,2,0.000,ALERT,214.19,300.87,59.986,1504239303,"201051344000633","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,818697.2,818697.2,20642,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239309,2419162.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.17,59.986,1504239303,"201051344000469","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,822772.5,822772.5,20601,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239311,2419163.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.47,59.981,1504239303,"201051344000646","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,816878.7,816878.7,20595,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239312,2419164.00
09/01/2017 00:15,2,0.000,ALERT,213.06,301.47,59.959,1504239303,"274151322000052","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,1076729.1,1076729.1,20474,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239314,2419165.00
09/01/2017 00:15,2,0.000,ALERT,214.19,302.07,59.954,1504239303,"201051344000585","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,831340.1,831340.1,20589,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239316,2419166.00
09/01/2017 00:15,2,0.000,ALERT,213.96,302.07,59.986,1504239303,"201051344001230","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,821297.6,821297.6,20637,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239318,2419167.00
09/01/2017 00:15,2,0.000,ALERT,214.64,302.68,59.965,1504239303,"201051344000582","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,810157.2,810157.2,20579,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239320,2419168.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.77,59.959,1504239303,"201051344000955","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,830602.2,830602.2,20601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239321,2419169.00
09/01/2017 00:15,2,0.000,ALERT,213.29,300.27,60.012,1504239303,"274151322000094","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,891522.6,891522.6,20908,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239323,2419170.00
09/01/2017 00:15,2,0.000,ALERT,213.74,302.07,59.975,1504239303,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,841183.0,841183.0,20601,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239325,2419171.00
09/01/2017 00:15,2,0.000,ALERT,213.96,302.07,60.002,1504239303,"201051344000890","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,824738.0,824738.0,20601,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239327,2419172.00
09/01/2017 00:15,2,0.000,ALERT,214.19,301.77,59.981,1504239303,"201051344000438","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,826924.4,826924.4,20587,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239328,2419173.00
09/01/2017 00:15,2,0.000,ALERT,214.41,301.47,59.986,1504239303,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,731789.6,731789.6,20629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239330,2419174.00
09/01/2017 00:15,2,0.000,ALERT,213.29,301.47,59.986,1504239303,"274151322000083","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1065822.6,1065822.6,20490,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239332,2419175.00
09/01/2017 00:15,2,0.000,ALERT,213.74,300.27,59.986,1504239303,"274151322000076","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1138278.6,1138278.6,20478,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239335,2419176.00
09/01/2017 00:15,2,0.000,ALERT,213.96,302.37,59.986,1504239303,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,821076.4,821076.4,20614,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239337,2419177.00
09/01/2017 00:15,2,0.000,ALERT,213.29,301.17,59.981,1504239303,"274151322000095","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20507,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239339,2419178.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.77,59.986,1504239303,"201051344000988","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,704017.4,704017.4,20579,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239340,2419179.00
09/01/2017 00:15,2,0.000,ALERT,213.96,301.17,59.944,1504239303,"201051344001025","219011344069620",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,828145.2,828145.2,20584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239342,2419180.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.77,59.996,1504239303,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.58,0.0,0.0,0.000,832095.6,832095.6,20579,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239344,2419181.00
09/01/2017 00:15,2,0.000,ALERT,214.41,301.77,59.954,1504239303,"201051344000853","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20611,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239346,2419182.00
09/01/2017 00:15,2,0.000,ALERT,214.19,301.47,59.986,1504239303,"201051344000685","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,826727.1,826727.1,20630,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239348,2419183.00
09/01/2017 00:15,2,0.000,ALERT,214.19,301.17,59.991,1504239303,"201051344000917","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,823405.1,823405.1,20625,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239349,2419184.00
09/01/2017 00:15,2,0.000,ALERT,214.41,302.07,60.007,1504239303,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,831465.4,831465.4,20607,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239351,2419185.00
09/01/2017 00:15,2,0.000,ALERT,214.19,300.87,60.002,1504239303,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,820488.9,820488.9,20599,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239353,2419186.00
09/01/2017 00:15,2,0.000,ALERT,212.83,299.97,60.028,1504239303,"274151322000088","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20485,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239355,2419187.00
09/01/2017 00:15,2,0.000,ALERT,213.74,299.67,59.975,1504239303,"274151322000068","219011344069620",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,892532.1,892532.1,20919,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239357,2419188.00
09/01/2017 00:15,2,0.000,ALERT,213.74,301.47,59.986,1504239303,"201051344001135","219011344069620",0.00,9.30,0,299.07,303.88,0.0,0.0,0.000,816063.7,816063.7,20559,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239358,2419189.00
09/01/2017 00:15,2,0.000,ALERT,213.51,302.07,59.949,1504239303,"201051344000594","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,835637.8,835637.8,20594,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239360,2419190.00
09/01/2017 00:15,2,0.000,ALERT,213.96,301.17,60.018,1504239303,"201051344001203","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,826200.9,826200.9,20627,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239362,2419191.00
09/01/2017 00:15,2,0.000,ALERT,213.06,301.17,59.975,1504239303,"274151322000054","219011344069620",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20456,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239364,2419192.00
09/01/2017 00:15,2,0.000,ALERT,213.74,300.87,59.981,1504239303,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,819786.2,819786.2,20626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239366,2419193.00
09/01/2017 00:15,2,0.000,ALERT,213.96,301.47,59.981,1504239303,"201051344001093","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,823378.1,823378.1,20630,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239368,2419194.00
09/01/2017 00:15,2,0.000,ALERT,213.51,301.47,59.970,1504239303,"201051344000900","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,841888.3,841888.3,20628,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239370,2419195.00
09/01/2017 00:15,2,0.000,ALERT,213.74,300.57,59.975,1504239303,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,827960.8,827960.8,20595,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239371,2419196.00
09/01/2017 00:15,2,0.000,ALERT,213.51,301.77,59.981,1504239303,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,843397.6,843397.6,20565,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239373,2419197.00
09/01/2017 00:15,2,0.000,ALERT,213.51,301.17,59.975,1504239303,"201051344000983","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,834377.5,834377.5,20600,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239375,2419198.00
09/01/2017 00:15,2,0.000,ALERT,213.74,300.87,59.970,1504239303,"201051344001158","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,817982.8,817982.8,20603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504239377,2419199.00
09/01/2017 00:15,2,0.000,ALERT,213.96,301.47,59.959,1504239303,"201051344000576","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,832557.1,832557.1,20618,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239379,2419200.00
09/01/2017 00:15,2,0.000,ALERT,213.06,299.37,59.928,1504239303,"274151322000087","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,1014211.5,1014211.5,20725,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504239380,2419201.00
09/01/2017 00:30,2,0.000,ALERT,213.96,301.47,59.996,1504240203,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,831463.9,831463.9,20589,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240205,2419202.00
09/01/2017 00:30,2,0.000,ALERT,213.06,301.17,59.991,1504240203,"274151322000085","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20477,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240207,2419203.00
09/01/2017 00:30,2,0.000,ALERT,214.19,301.47,59.965,1504240203,"201051344000633","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,818697.2,818697.2,20644,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240208,2419204.00
09/01/2017 00:30,2,0.000,ALERT,213.74,301.47,59.986,1504240203,"201051344000469","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,822772.5,822772.5,20603,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240210,2419205.00
09/01/2017 00:30,2,0.000,ALERT,212.83,300.57,60.034,1504240203,"201051344000646","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,816878.7,816878.7,20597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240212,2419206.00
09/01/2017 00:30,2,0.000,ALERT,212.83,301.77,59.986,1504240203,"274151322000052","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,1076729.1,1076729.1,20476,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240214,2419207.00
09/01/2017 00:30,2,0.000,ALERT,213.51,301.17,59.996,1504240203,"201051344000585","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,831340.1,831340.1,20591,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240216,2419208.00
09/01/2017 00:30,2,0.000,ALERT,213.06,301.17,59.996,1504240203,"201051344001230","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,821297.6,821297.6,20639,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240217,2419209.00
09/01/2017 00:30,2,0.000,ALERT,213.51,301.77,59.991,1504240203,"201051344000582","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,810157.2,810157.2,20581,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240219,2419210.00
09/01/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1504240203,"201051344000955","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,830602.2,830602.2,20603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240221,2419211.00
09/01/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1504240203,"274151322000094","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,891522.6,891522.6,20910,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240223,2419212.00
09/01/2017 00:30,2,0.000,ALERT,213.51,302.37,59.981,1504240203,"201051344000579","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,841183.0,841183.0,20603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240225,2419213.00
09/01/2017 00:30,2,0.000,ALERT,213.06,301.47,59.986,1504240203,"201051344000890","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,824738.0,824738.0,20603,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240226,2419214.00
09/01/2017 00:30,2,0.000,ALERT,213.29,300.57,59.949,1504240203,"201051344000438","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,826924.4,826924.4,20589,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240228,2419215.00
09/01/2017 00:30,2,0.000,ALERT,213.51,300.27,59.986,1504240203,"201051344000417","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,731789.6,731789.6,20631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240230,2419216.00
09/01/2017 00:30,2,0.000,ALERT,213.29,301.17,59.981,1504240203,"274151322000083","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1065822.6,1065822.6,20492,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240232,2419217.00
09/01/2017 00:30,2,0.000,ALERT,213.74,300.57,59.959,1504240203,"274151322000076","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,1138278.6,1138278.6,20480,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240234,2419218.00
09/01/2017 00:30,2,0.000,ALERT,213.51,302.37,59.975,1504240203,"201051344000868","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,821076.4,821076.4,20616,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240235,2419219.00
09/01/2017 00:30,2,0.000,ALERT,213.29,302.07,59.975,1504240203,"274151322000095","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20509,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240237,2419220.00
09/01/2017 00:30,2,0.000,ALERT,213.51,301.77,59.954,1504240203,"201051344000988","219011344069620",0.00,10.00,0,296.96,303.28,0.0,0.0,0.000,704017.4,704017.4,20581,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240239,2419221.00
09/01/2017 00:30,2,0.000,ALERT,213.06,299.97,59.996,1504240203,"201051344001025","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,828145.2,828145.2,20586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240241,2419222.00
09/01/2017 00:30,2,0.000,ALERT,213.51,301.77,59.981,1504240203,"201051344000458","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,832095.6,832095.6,20581,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240243,2419223.00
09/01/2017 00:30,2,0.000,ALERT,213.96,301.47,59.975,1504240203,"201051344000853","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,833584.2,833584.2,20613,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240244,2419224.00
09/01/2017 00:30,2,0.000,ALERT,213.51,300.87,59.986,1504240203,"201051344000685","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,826727.1,826727.1,20632,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240246,2419225.00
09/01/2017 00:30,2,0.000,ALERT,213.29,300.27,59.991,1504240203,"201051344000917","219011344069620",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,823405.1,823405.1,20627,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240248,2419226.00
09/01/2017 00:30,2,0.000,ALERT,213.29,300.87,59.981,1504240203,"201051344001145","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,831465.4,831465.4,20609,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240250,2419227.00
09/01/2017 00:30,2,0.000,ALERT,213.06,299.97,59.975,1504240203,"201051344000651","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,820488.9,820488.9,20601,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240252,2419228.00
09/01/2017 00:30,2,0.000,ALERT,212.83,300.57,60.007,1504240203,"274151322000088","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20487,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240253,2419229.00
09/01/2017 00:30,2,0.000,ALERT,213.51,300.27,59.970,1504240203,"274151322000068","219011344069620",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,892532.1,892532.1,20921,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240255,2419230.00
09/01/2017 00:30,2,0.000,ALERT,212.83,300.87,59.986,1504240203,"201051344001135","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,816063.7,816063.7,20561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240257,2419231.00
09/01/2017 00:30,2,0.000,ALERT,213.29,302.37,59.986,1504240203,"201051344000594","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,835637.8,835637.8,20596,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240259,2419232.00
09/01/2017 00:30,2,0.000,ALERT,213.29,299.97,59.986,1504240203,"201051344001203","219011344069620",0.00,9.30,0,299.07,304.78,0.0,0.0,0.000,826200.9,826200.9,20629,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240261,2419233.00
09/01/2017 00:30,2,0.000,ALERT,212.83,301.17,59.981,1504240203,"274151322000054","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240262,2419234.00
09/01/2017 00:30,2,0.000,ALERT,213.74,301.47,60.028,1504240203,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,819786.2,819786.2,20628,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240264,2419235.00
09/01/2017 00:30,2,0.000,ALERT,213.06,300.57,59.981,1504240203,"201051344001093","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,823378.1,823378.1,20632,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240266,2419236.00
09/01/2017 00:30,2,0.000,ALERT,213.51,302.07,59.986,1504240203,"201051344000900","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,841888.3,841888.3,20630,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240268,2419237.00
09/01/2017 00:30,2,0.000,ALERT,213.74,301.17,59.981,1504240203,"201051344000648","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,827960.8,827960.8,20597,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240270,2419238.00
09/01/2017 00:30,2,0.000,ALERT,213.74,302.37,59.986,1504240203,"201051344000569","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,843397.6,843397.6,20567,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240272,2419239.00
09/01/2017 00:30,2,0.000,ALERT,213.74,302.07,60.028,1504240203,"201051344000983","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,834377.5,834377.5,20602,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240274,2419240.00
09/01/2017 00:30,2,0.000,ALERT,213.74,301.47,59.991,1504240203,"201051344001158","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,817982.8,817982.8,20605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240275,2419241.00
09/01/2017 00:30,2,0.000,ALERT,213.96,302.07,59.991,1504240203,"201051344000576","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,832557.1,832557.1,20620,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504240277,2419242.00
09/01/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1504240203,"274151322000087","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,1014211.5,1014211.5,20727,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504240279,2419243.00
09/01/2017 00:45,2,0.000,ALERT,213.06,300.27,59.975,1504241103,"201051344000645","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,831463.9,831463.9,20591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241105,2419244.00
09/01/2017 00:45,2,0.000,ALERT,211.93,299.07,59.970,1504241103,"274151322000085","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,1032852.5,1032852.5,20479,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241107,2419245.00
09/01/2017 00:45,2,0.000,ALERT,213.29,299.97,59.986,1504241103,"201051344000633","219011344069620",0.00,9.30,0,296.06,302.98,0.0,0.0,0.000,818697.2,818697.2,20646,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241109,2419246.00
09/01/2017 00:45,2,0.000,ALERT,212.61,300.27,59.938,1504241103,"201051344000469","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,822772.5,822772.5,20605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241111,2419247.00
09/01/2017 00:45,2,0.000,ALERT,211.93,299.67,60.012,1504241103,"201051344000646","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,816878.7,816878.7,20599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241113,2419248.00
09/01/2017 00:45,2,0.000,ALERT,211.70,298.77,59.954,1504241103,"274151322000052","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,1076729.1,1076729.1,20478,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241114,2419249.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.97,59.975,1504241103,"201051344000585","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,831340.1,831340.1,20593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241116,2419250.00
09/01/2017 00:45,2,0.000,ALERT,212.16,299.97,59.949,1504241103,"201051344001230","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,821297.6,821297.6,20641,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241118,2419251.00
09/01/2017 00:45,2,0.000,ALERT,212.83,300.57,59.975,1504241103,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,810157.2,810157.2,20583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241120,2419252.00
09/01/2017 00:45,2,0.000,ALERT,211.70,299.67,59.970,1504241103,"201051344000955","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,830602.2,830602.2,20605,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241122,2419253.00
09/01/2017 00:45,2,0.000,ALERT,212.16,298.77,59.922,1504241103,"274151322000094","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,891522.6,891522.6,20912,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241123,2419254.00
09/01/2017 00:45,2,0.000,ALERT,212.61,301.17,60.007,1504241103,"201051344000579","219011344069620",0.00,10.00,0,298.77,304.18,0.0,0.0,0.000,841183.0,841183.0,20605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241125,2419255.00
09/01/2017 00:45,2,0.000,ALERT,212.16,300.27,59.970,1504241103,"201051344000890","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,824738.0,824738.0,20605,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241127,2419256.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.97,59.970,1504241103,"201051344000438","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,826924.4,826924.4,20591,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241129,2419257.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1504241103,"201051344000417","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,731789.6,731789.6,20633,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241131,2419258.00
09/01/2017 00:45,2,0.000,ALERT,212.16,300.27,59.975,1504241103,"274151322000083","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,1065822.6,1065822.6,20494,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241133,2419259.00
09/01/2017 00:45,2,0.000,ALERT,212.83,299.37,59.975,1504241103,"274151322000076","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,1138278.6,1138278.6,20482,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241134,2419260.00
09/01/2017 00:45,2,0.000,ALERT,212.61,301.17,59.922,1504241103,"201051344000868","219011344069620",0.00,9.30,0,298.77,303.88,0.0,0.0,0.000,821076.4,821076.4,20618,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241136,2419261.00
09/01/2017 00:45,2,0.000,ALERT,212.16,300.57,59.938,1504241103,"274151322000095","219011344069620",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,1127293.4,1127293.4,20511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241138,2419262.00
