ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 00:45,2,0.000,ALERT,212.61,300.57,59.970,1504241103,"201051344000988","219011344069620",0.00,9.70,0,295.46,303.28,0.0,0.0,0.000,704017.4,704017.4,20583,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241140,2419263.00
09/01/2017 00:45,2,0.000,ALERT,212.16,299.07,59.965,1504241103,"201051344001025","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,828145.2,828145.2,20588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241142,2419264.00
09/01/2017 00:45,2,0.000,ALERT,212.61,300.27,59.965,1504241103,"201051344000458","219011344069620",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,832095.6,832095.6,20583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241144,2419265.00
09/01/2017 00:45,2,0.000,ALERT,213.29,300.27,59.975,1504241103,"201051344000853","219011344069620",0.00,9.30,0,298.17,303.58,0.0,0.0,0.000,833584.2,833584.2,20615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241145,2419266.00
09/01/2017 00:45,2,0.000,ALERT,212.61,299.67,59.970,1504241103,"201051344000685","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,826727.1,826727.1,20634,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241147,2419267.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.37,59.975,1504241103,"201051344000917","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,823405.1,823405.1,20629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241149,2419268.00
09/01/2017 00:45,2,0.000,ALERT,212.61,299.97,59.959,1504241103,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,831465.4,831465.4,20611,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241151,2419269.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.37,59.944,1504241103,"201051344000651","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,820488.9,820488.9,20603,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241152,2419270.00
09/01/2017 00:45,2,0.000,ALERT,211.93,299.67,59.975,1504241103,"274151322000088","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,1022975.3,1022975.3,20489,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241155,2419271.00
09/01/2017 00:45,2,0.000,ALERT,212.83,298.77,59.959,1504241103,"274151322000068","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,892532.1,892532.1,20923,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241156,2419272.00
09/01/2017 00:45,2,0.000,ALERT,211.93,299.67,59.965,1504241103,"201051344001135","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,816063.7,816063.7,20563,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241158,2419273.00
09/01/2017 00:45,2,0.000,ALERT,212.61,301.17,59.970,1504241103,"201051344000594","219011344069620",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,835637.8,835637.8,20598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241160,2419274.00
09/01/2017 00:45,2,0.000,ALERT,212.38,299.67,59.970,1504241103,"201051344001203","219011344069620",0.00,9.30,0,297.57,303.88,0.0,0.0,0.000,826200.9,826200.9,20631,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241162,2419275.00
09/01/2017 00:45,2,0.000,ALERT,211.93,299.97,59.965,1504241103,"274151322000054","219011344069620",0.00,10.30,0,297.26,302.98,0.0,0.0,0.000,1038481.9,1038481.9,20460,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241164,2419276.00
09/01/2017 00:45,2,0.000,ALERT,212.83,300.27,59.959,1504241103,"201051344000867","219011344069620",0.00,10.00,0,297.57,303.58,0.0,0.0,0.000,819786.2,819786.2,20630,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241165,2419277.00
09/01/2017 00:45,2,0.000,ALERT,212.16,299.67,59.944,1504241103,"201051344001093","219011344069620",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,823378.1,823378.1,20634,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241167,2419278.00
09/01/2017 00:45,2,0.000,ALERT,212.61,300.57,59.965,1504241103,"201051344000900","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,841888.3,841888.3,20632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241169,2419279.00
09/01/2017 00:45,2,0.000,ALERT,212.83,299.67,59.970,1504241103,"201051344000648","219011344069620",0.00,8.50,0,297.57,303.58,0.0,0.0,0.000,827960.8,827960.8,20599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504241171,2419280.00
09/01/2017 00:45,2,0.000,ALERT,212.61,300.87,59.970,1504241103,"201051344000569","219011344069620",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,843397.6,843397.6,20569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241173,2419281.00
09/01/2017 00:45,2,0.000,ALERT,212.61,300.57,59.959,1504241103,"201051344000983","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,834377.5,834377.5,20604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241174,2419282.00
09/01/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1504241103,"201051344001158","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,817982.8,817982.8,20607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241176,2419283.00
09/01/2017 00:45,2,0.000,ALERT,213.06,300.87,59.959,1504241103,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,832557.1,832557.1,20622,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241178,2419284.00
09/01/2017 00:45,2,0.000,ALERT,212.16,298.47,59.959,1504241103,"274151322000087","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,1014211.5,1014211.5,20729,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504241180,2419285.00
09/01/2017 01:00,2,0.000,ALERT,212.83,299.97,60.002,1504242003,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,831463.9,831463.9,20593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242005,2419286.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.07,60.002,1504242003,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,1032852.5,1032852.5,20481,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242007,2419287.00
09/01/2017 01:00,2,0.000,ALERT,213.06,299.67,60.002,1504242003,"201051344000633","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,818697.2,818697.2,20648,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242009,2419288.00
09/01/2017 01:00,2,0.000,ALERT,212.61,299.97,60.039,1504242003,"201051344000469","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,822772.5,822772.5,20607,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242011,2419289.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.97,60.034,1504242003,"201051344000646","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,816878.7,816878.7,20601,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242013,2419290.00
09/01/2017 01:00,2,0.000,ALERT,211.70,298.77,60.002,1504242003,"274151322000052","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,1076729.1,1076729.1,20480,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242014,2419291.00
09/01/2017 01:00,2,0.000,ALERT,212.38,300.27,60.002,1504242003,"201051344000585","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,831340.1,831340.1,20595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242016,2419292.00
09/01/2017 01:00,2,0.000,ALERT,212.16,300.27,60.007,1504242003,"201051344001230","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,821297.6,821297.6,20643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242018,2419293.00
09/01/2017 01:00,2,0.000,ALERT,212.83,300.87,60.007,1504242003,"201051344000582","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,810157.2,810157.2,20585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242020,2419294.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.97,60.002,1504242003,"201051344000955","219011344069620",0.00,9.70,0,297.87,300.87,0.0,0.0,0.000,830602.2,830602.2,20607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242022,2419295.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.07,60.012,1504242003,"274151322000094","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,891522.6,891522.6,20914,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242023,2419296.00
09/01/2017 01:00,2,0.000,ALERT,212.38,300.57,60.007,1504242003,"201051344000579","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,841183.0,841183.0,20607,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242025,2419297.00
09/01/2017 01:00,2,0.000,ALERT,212.16,300.87,60.012,1504242003,"201051344000890","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,824738.0,824738.0,20607,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242027,2419298.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.97,59.996,1504242003,"201051344000438","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,826924.4,826924.4,20593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242029,2419299.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.37,60.018,1504242003,"201051344000417","219011344069620",0.00,9.70,0,297.57,300.57,0.0,0.0,0.000,731789.6,731789.6,20635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242031,2419300.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.37,60.002,1504242003,"274151322000083","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1065822.6,1065822.6,20496,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242032,2419301.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.67,60.002,1504242003,"274151322000076","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1138278.6,1138278.6,20484,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242034,2419302.00
09/01/2017 01:00,2,0.000,ALERT,212.16,300.27,60.007,1504242003,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,821076.4,821076.4,20620,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242036,2419303.00
09/01/2017 01:00,2,0.000,ALERT,211.70,300.27,59.991,1504242003,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1127293.4,1127293.4,20513,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242038,2419304.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.97,60.007,1504242003,"201051344000988","219011344069620",0.00,10.00,0,296.06,301.77,0.0,0.0,0.000,704017.4,704017.4,20585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242040,2419305.00
09/01/2017 01:00,2,0.000,ALERT,212.16,299.07,60.007,1504242003,"201051344001025","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,828145.2,828145.2,20590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242042,2419306.00
09/01/2017 01:00,2,0.000,ALERT,212.16,300.27,60.012,1504242003,"201051344000458","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,832095.6,832095.6,20585,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242044,2419307.00
09/01/2017 01:00,2,0.000,ALERT,212.83,299.97,60.007,1504242003,"201051344000853","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,833584.2,833584.2,20617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242046,2419308.00
09/01/2017 01:00,2,0.000,ALERT,212.61,299.97,60.007,1504242003,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,826727.1,826727.1,20636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242047,2419309.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.37,59.965,1504242003,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,823405.1,823405.1,20631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242049,2419310.00
09/01/2017 01:00,2,0.000,ALERT,212.38,300.27,60.002,1504242003,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,831465.4,831465.4,20613,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242051,2419311.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.37,60.002,1504242003,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,820488.9,820488.9,20605,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242053,2419312.00
09/01/2017 01:00,2,0.000,ALERT,211.48,299.37,59.991,1504242003,"274151322000088","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,1022975.3,1022975.3,20491,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242055,2419313.00
09/01/2017 01:00,2,0.000,ALERT,212.61,298.77,59.996,1504242003,"274151322000068","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,892532.1,892532.1,20925,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242057,2419314.00
09/01/2017 01:00,2,0.000,ALERT,211.93,299.67,60.012,1504242003,"201051344001135","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,816063.7,816063.7,20565,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242058,2419315.00
09/01/2017 01:00,2,0.000,ALERT,211.93,300.57,59.981,1504242003,"201051344000594","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,835637.8,835637.8,20600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242060,2419316.00
09/01/2017 01:00,2,0.000,ALERT,212.16,299.67,59.949,1504242003,"201051344001203","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,826200.9,826200.9,20633,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242062,2419317.00
09/01/2017 01:00,2,0.000,ALERT,211.70,300.27,59.975,1504242003,"274151322000054","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1038481.9,1038481.9,20462,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242064,2419318.00
09/01/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1504242003,"201051344000867","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,819786.2,819786.2,20632,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242066,2419319.00
09/01/2017 01:00,2,0.000,ALERT,212.16,299.97,59.975,1504242003,"201051344001093","219011344069620",0.00,10.30,0,297.87,301.17,0.0,0.0,0.000,823378.1,823378.1,20636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242067,2419320.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.97,59.928,1504242003,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,841888.3,841888.3,20634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242069,2419321.00
09/01/2017 01:00,2,0.000,ALERT,212.61,299.37,59.970,1504242003,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,827960.8,827960.8,20601,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242071,2419322.00
09/01/2017 01:00,2,0.000,ALERT,212.38,300.57,59.970,1504242003,"201051344000569","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,843397.6,843397.6,20571,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242073,2419323.00
09/01/2017 01:00,2,0.000,ALERT,212.16,299.97,59.970,1504242003,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,834377.5,834377.5,20606,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242075,2419324.00
09/01/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1504242003,"201051344001158","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,817982.8,817982.8,20609,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242076,2419325.00
09/01/2017 01:00,2,0.000,ALERT,212.61,299.97,60.007,1504242003,"201051344000576","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,832557.1,832557.1,20624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242078,2419326.00
09/01/2017 01:00,2,0.000,ALERT,211.93,298.47,59.949,1504242003,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1014211.5,1014211.5,20731,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242080,2419327.00
09/01/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1504242903,"201051344000645","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,831463.9,831463.9,20595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242905,2419328.00
09/01/2017 01:15,2,0.000,ALERT,212.61,300.27,59.949,1504242903,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242907,2419329.00
09/01/2017 01:15,2,0.000,ALERT,213.51,300.27,60.002,1504242903,"201051344000633","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,818697.2,818697.2,20650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242909,2419330.00
09/01/2017 01:15,2,0.000,ALERT,213.06,300.57,59.965,1504242903,"201051344000469","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,822772.5,822772.5,20609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242911,2419331.00
09/01/2017 01:15,2,0.000,ALERT,212.16,299.97,59.986,1504242903,"201051344000646","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,816878.7,816878.7,20603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242913,2419332.00
09/01/2017 01:15,2,0.000,ALERT,212.16,300.87,59.959,1504242903,"274151322000052","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1076729.1,1076729.1,20482,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242914,2419333.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.57,60.012,1504242903,"201051344000585","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,831340.1,831340.1,20597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242916,2419334.00
09/01/2017 01:15,2,0.000,ALERT,212.38,300.57,59.965,1504242903,"201051344001230","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,821297.6,821297.6,20645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242918,2419335.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1504242903,"201051344000582","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,810157.2,810157.2,20587,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242920,2419336.00
09/01/2017 01:15,2,0.000,ALERT,212.16,300.27,59.944,1504242903,"201051344000955","219011344069620",0.00,9.70,0,297.87,301.47,0.0,0.0,0.000,830602.2,830602.2,20609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242922,2419337.00
09/01/2017 01:15,2,0.000,ALERT,212.38,299.67,59.981,1504242903,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,891522.6,891522.6,20916,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242923,2419338.00
09/01/2017 01:15,2,0.000,ALERT,212.83,301.17,59.949,1504242903,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,841183.0,841183.0,20609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242925,2419339.00
09/01/2017 01:15,2,0.000,ALERT,212.61,300.57,59.991,1504242903,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,824738.0,824738.0,20609,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242927,2419340.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.27,59.959,1504242903,"201051344000438","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,826924.4,826924.4,20595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242929,2419341.00
09/01/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1504242903,"201051344000417","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,731789.6,731789.6,20637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242931,2419342.00
09/01/2017 01:15,2,0.000,ALERT,212.61,300.87,59.954,1504242903,"274151322000083","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242932,2419343.00
09/01/2017 01:15,2,0.000,ALERT,213.06,299.97,59.970,1504242903,"274151322000076","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20486,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242934,2419344.00
09/01/2017 01:15,2,0.000,ALERT,212.83,301.47,59.954,1504242903,"201051344000868","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,821076.4,821076.4,20622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242936,2419345.00
09/01/2017 01:15,2,0.000,ALERT,212.38,301.17,59.944,1504242903,"274151322000095","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,1127293.4,1127293.4,20515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242938,2419346.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.87,59.954,1504242903,"201051344000988","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,704017.4,704017.4,20587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242940,2419347.00
09/01/2017 01:15,2,0.000,ALERT,212.38,299.37,59.975,1504242903,"201051344001025","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,828145.2,828145.2,20592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242941,2419348.00
09/01/2017 01:15,2,0.000,ALERT,212.61,300.87,59.975,1504242903,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,832095.6,832095.6,20587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242943,2419349.00
09/01/2017 01:15,2,0.000,ALERT,213.51,300.87,59.954,1504242903,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,833584.2,833584.2,20619,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242945,2419350.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.27,59.959,1504242903,"201051344000685","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,826727.1,826727.1,20638,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242947,2419351.00
09/01/2017 01:15,2,0.000,ALERT,212.83,299.97,59.933,1504242903,"201051344000917","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,823405.1,823405.1,20633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242949,2419352.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.57,59.959,1504242903,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,831465.4,831465.4,20615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242950,2419353.00
09/01/2017 01:15,2,0.000,ALERT,212.61,299.37,59.954,1504242903,"201051344000651","219011344069620",0.00,8.00,0,297.87,301.17,0.0,0.0,0.000,820488.9,820488.9,20607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242952,2419354.00
09/01/2017 01:15,2,0.000,ALERT,212.16,299.97,59.954,1504242903,"274151322000088","219011344069620",0.00,10.00,0,297.87,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20493,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242954,2419355.00
09/01/2017 01:15,2,0.000,ALERT,213.06,299.67,59.959,1504242903,"274151322000068","219011344069620",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,892532.1,892532.1,20927,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242956,2419356.00
09/01/2017 01:15,2,0.000,ALERT,212.16,299.97,59.986,1504242903,"201051344001135","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,816063.7,816063.7,20567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242958,2419357.00
09/01/2017 01:15,2,0.000,ALERT,212.61,301.17,59.970,1504242903,"201051344000594","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,835637.8,835637.8,20602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242960,2419358.00
09/01/2017 01:15,2,0.000,ALERT,212.61,299.97,59.965,1504242903,"201051344001203","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,826200.9,826200.9,20635,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242962,2419359.00
09/01/2017 01:15,2,0.000,ALERT,212.16,300.27,59.954,1504242903,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20464,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242963,2419360.00
09/01/2017 01:15,2,0.000,ALERT,213.06,300.27,59.965,1504242903,"201051344000867","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,819786.2,819786.2,20634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242965,2419361.00
09/01/2017 01:15,2,0.000,ALERT,212.38,299.97,59.965,1504242903,"201051344001093","219011344069620",0.00,10.30,0,298.17,301.17,0.0,0.0,0.000,823378.1,823378.1,20638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242967,2419362.00
09/01/2017 01:15,2,0.000,ALERT,212.83,301.17,59.965,1504242903,"201051344000900","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,841888.3,841888.3,20636,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242969,2419363.00
09/01/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1504242903,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,827960.8,827960.8,20603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242970,2419364.00
09/01/2017 01:15,2,0.000,ALERT,212.83,301.17,59.970,1504242903,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,843397.6,843397.6,20573,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242972,2419365.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1504242903,"201051344000983","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,834377.5,834377.5,20608,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242974,2419366.00
09/01/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1504242903,"201051344001158","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,817982.8,817982.8,20611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242976,2419367.00
09/01/2017 01:15,2,0.000,ALERT,213.29,301.17,59.981,1504242903,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,832557.1,832557.1,20626,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504242978,2419368.00
09/01/2017 01:15,2,0.000,ALERT,212.61,299.67,59.991,1504242903,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20733,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504242979,2419369.00
09/01/2017 01:30,2,0.000,ALERT,213.51,301.17,59.981,1504243804,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,831463.9,831463.9,20597,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243806,2419370.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.87,59.975,1504243804,"274151322000085","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,1032852.5,1032852.5,20485,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243808,2419371.00
09/01/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1504243804,"201051344000633","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,818697.2,818697.2,20652,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243810,2419372.00
09/01/2017 01:30,2,0.000,ALERT,213.06,301.17,59.986,1504243804,"201051344000469","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,822772.5,822772.5,20611,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243811,2419373.00
09/01/2017 01:30,2,0.000,ALERT,212.16,300.57,59.986,1504243804,"201051344000646","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,816878.7,816878.7,20605,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243813,2419374.00
09/01/2017 01:30,2,0.000,ALERT,212.16,301.47,59.991,1504243804,"274151322000052","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1076729.1,1076729.1,20484,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243815,2419375.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.87,59.991,1504243804,"201051344000585","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,831340.1,831340.1,20599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243817,2419376.00
09/01/2017 01:30,2,0.000,ALERT,212.38,300.87,59.996,1504243804,"201051344001230","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,821297.6,821297.6,20647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243819,2419377.00
09/01/2017 01:30,2,0.000,ALERT,213.06,301.77,60.002,1504243804,"201051344000582","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,810157.2,810157.2,20589,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243821,2419378.00
09/01/2017 01:30,2,0.000,ALERT,212.16,300.87,59.996,1504243804,"201051344000955","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,830602.2,830602.2,20611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243822,2419379.00
09/01/2017 01:30,2,0.000,ALERT,212.38,300.27,60.012,1504243804,"274151322000094","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,891522.6,891522.6,20918,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243824,2419380.00
09/01/2017 01:30,2,0.000,ALERT,213.06,302.07,60.007,1504243804,"201051344000579","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,841183.0,841183.0,20611,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243826,2419381.00
09/01/2017 01:30,2,0.000,ALERT,212.38,301.17,59.970,1504243804,"201051344000890","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,824738.0,824738.0,20611,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243828,2419382.00
09/01/2017 01:30,2,0.000,ALERT,212.83,300.87,60.002,1504243804,"201051344000438","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,826924.4,826924.4,20597,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243829,2419383.00
09/01/2017 01:30,2,0.000,ALERT,212.83,300.57,60.002,1504243804,"201051344000417","219011344069620",0.00,9.70,0,298.17,301.47,0.0,0.0,0.000,731789.6,731789.6,20639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243831,2419384.00
09/01/2017 01:30,2,0.000,ALERT,212.83,301.77,60.012,1504243804,"274151322000083","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,1065822.6,1065822.6,20500,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243833,2419385.00
09/01/2017 01:30,2,0.000,ALERT,213.29,301.17,60.002,1504243804,"274151322000076","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1138278.6,1138278.6,20488,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243835,2419386.00
09/01/2017 01:30,2,0.000,ALERT,213.06,302.07,59.996,1504243804,"201051344000868","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,821076.4,821076.4,20624,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243837,2419387.00
09/01/2017 01:30,2,0.000,ALERT,212.38,301.77,60.034,1504243804,"274151322000095","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,1127293.4,1127293.4,20517,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243839,2419388.00
09/01/2017 01:30,2,0.000,ALERT,212.61,301.17,59.996,1504243804,"201051344000988","219011344069620",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,704017.4,704017.4,20589,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243841,2419389.00
09/01/2017 01:30,2,0.000,ALERT,212.38,299.97,60.002,1504243804,"201051344001025","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,828145.2,828145.2,20594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243842,2419390.00
09/01/2017 01:30,2,0.000,ALERT,212.83,301.47,60.007,1504243804,"201051344000458","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,832095.6,832095.6,20589,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243844,2419391.00
09/01/2017 01:30,2,0.000,ALERT,213.29,301.17,60.002,1504243804,"201051344000853","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,833584.2,833584.2,20621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243846,2419392.00
09/01/2017 01:30,2,0.000,ALERT,212.83,300.87,60.002,1504243804,"201051344000685","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,826727.1,826727.1,20640,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243848,2419393.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.27,59.996,1504243804,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,823405.1,823405.1,20635,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243850,2419394.00
09/01/2017 01:30,2,0.000,ALERT,212.83,301.47,59.996,1504243804,"201051344001145","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,831465.4,831465.4,20617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243851,2419395.00
09/01/2017 01:30,2,0.000,ALERT,212.83,300.27,59.996,1504243804,"201051344000651","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,820488.9,820488.9,20609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243853,2419396.00
09/01/2017 01:30,2,0.000,ALERT,212.16,300.87,60.002,1504243804,"274151322000088","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20495,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243855,2419397.00
09/01/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1504243804,"274151322000068","219011344069620",0.00,10.30,0,298.17,301.47,0.0,0.0,0.000,892532.1,892532.1,20929,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243857,2419398.00
09/01/2017 01:30,2,0.000,ALERT,212.16,300.87,60.002,1504243804,"201051344001135","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,816063.7,816063.7,20569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243858,2419399.00
09/01/2017 01:30,2,0.000,ALERT,212.83,302.07,59.996,1504243804,"201051344000594","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,835637.8,835637.8,20604,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243860,2419400.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.57,59.996,1504243804,"201051344001203","219011344069620",0.00,9.00,0,298.17,303.88,0.0,0.0,0.000,826200.9,826200.9,20637,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243862,2419401.00
09/01/2017 01:30,2,0.000,ALERT,212.38,301.77,59.996,1504243804,"274151322000054","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20466,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243864,2419402.00
09/01/2017 01:30,2,0.000,ALERT,213.29,301.47,60.002,1504243804,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,819786.2,819786.2,20636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243866,2419403.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.87,60.002,1504243804,"201051344001093","219011344069620",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,823378.1,823378.1,20640,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243867,2419404.00
09/01/2017 01:30,2,0.000,ALERT,212.83,301.77,60.018,1504243804,"201051344000900","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,841888.3,841888.3,20638,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243869,2419405.00
09/01/2017 01:30,2,0.000,ALERT,213.06,300.87,60.007,1504243804,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,827960.8,827960.8,20605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243871,2419406.00
09/01/2017 01:30,2,0.000,ALERT,213.06,301.77,59.996,1504243804,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,843397.6,843397.6,20575,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243873,2419407.00
