ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 01:30,2,0.000,ALERT,213.06,301.77,60.002,1504243804,"201051344000983","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,834377.5,834377.5,20610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243875,2419408.00
09/01/2017 01:30,2,0.000,ALERT,213.06,301.47,59.996,1504243804,"201051344001158","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,817982.8,817982.8,20613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504243876,2419409.00
09/01/2017 01:30,2,0.000,ALERT,213.29,302.07,60.007,1504243804,"201051344000576","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,832557.1,832557.1,20628,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243878,2419410.00
09/01/2017 01:30,2,0.000,ALERT,212.61,300.57,60.007,1504243804,"274151322000087","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,1014211.5,1014211.5,20735,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504243880,2419411.00
09/01/2017 01:45,2,0.000,ALERT,213.06,300.57,59.996,1504244704,"201051344000645","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,831463.9,831463.9,20599,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244706,2419412.00
09/01/2017 01:45,2,0.000,ALERT,212.16,300.27,59.981,1504244704,"274151322000085","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,1032852.5,1032852.5,20487,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244707,2419413.00
09/01/2017 01:45,2,0.000,ALERT,213.29,300.57,59.986,1504244704,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,818697.2,818697.2,20654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244709,2419414.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.57,59.991,1504244704,"201051344000469","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,822772.5,822772.5,20613,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244711,2419415.00
09/01/2017 01:45,2,0.000,ALERT,211.93,300.27,60.028,1504244704,"201051344000646","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,816878.7,816878.7,20607,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244713,2419416.00
09/01/2017 01:45,2,0.000,ALERT,211.70,300.57,59.991,1504244704,"274151322000052","219011344069620",0.00,9.70,0,297.57,302.98,0.0,0.0,0.000,1076729.1,1076729.1,20486,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244715,2419417.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.57,59.986,1504244704,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,831340.1,831340.1,20601,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244716,2419418.00
09/01/2017 01:45,2,0.000,ALERT,212.16,300.57,59.991,1504244704,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.37,0.0,0.0,0.000,821297.6,821297.6,20649,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244718,2419419.00
09/01/2017 01:45,2,0.000,ALERT,212.61,301.17,59.991,1504244704,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,810157.2,810157.2,20591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244720,2419420.00
09/01/2017 01:45,2,0.000,ALERT,211.70,300.27,59.975,1504244704,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,830602.2,830602.2,20613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244722,2419421.00
09/01/2017 01:45,2,0.000,ALERT,211.70,299.37,59.970,1504244704,"274151322000094","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,891522.6,891522.6,20920,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244723,2419422.00
09/01/2017 01:45,2,0.000,ALERT,212.38,301.17,59.981,1504244704,"201051344000579","219011344069620",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,841183.0,841183.0,20613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244725,2419423.00
09/01/2017 01:45,2,0.000,ALERT,211.93,300.87,59.981,1504244704,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.58,0.0,0.0,0.000,824738.0,824738.0,20613,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244727,2419424.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.57,60.007,1504244704,"201051344000438","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,826924.4,826924.4,20599,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244729,2419425.00
09/01/2017 01:45,2,0.000,ALERT,212.16,299.67,59.981,1504244704,"201051344000417","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,731789.6,731789.6,20641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244731,2419426.00
09/01/2017 01:45,2,0.000,ALERT,211.93,299.67,59.991,1504244704,"274151322000083","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,1065822.6,1065822.6,20502,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244733,2419427.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.27,59.970,1504244704,"274151322000076","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,1138278.6,1138278.6,20490,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244735,2419428.00
09/01/2017 01:45,2,0.000,ALERT,212.38,301.17,59.975,1504244704,"201051344000868","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,821076.4,821076.4,20626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244737,2419429.00
09/01/2017 01:45,2,0.000,ALERT,211.93,301.17,59.965,1504244704,"274151322000095","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,1127293.4,1127293.4,20519,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244739,2419430.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.57,59.991,1504244704,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,704017.4,704017.4,20591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244740,2419431.00
09/01/2017 01:45,2,0.000,ALERT,212.16,299.37,59.996,1504244704,"201051344001025","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,828145.2,828145.2,20596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244742,2419432.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.87,59.986,1504244704,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,832095.6,832095.6,20591,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244744,2419433.00
09/01/2017 01:45,2,0.000,ALERT,213.06,300.57,60.023,1504244704,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244746,2419434.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.27,60.002,1504244704,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,826727.1,826727.1,20642,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244748,2419435.00
09/01/2017 01:45,2,0.000,ALERT,212.38,299.97,59.965,1504244704,"201051344000917","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,823405.1,823405.1,20637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244749,2419436.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.87,59.991,1504244704,"201051344001145","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,831465.4,831465.4,20619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244751,2419437.00
09/01/2017 01:45,2,0.000,ALERT,212.38,299.67,59.954,1504244704,"201051344000651","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,820488.9,820488.9,20611,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244753,2419438.00
09/01/2017 01:45,2,0.000,ALERT,211.70,299.97,59.986,1504244704,"274151322000088","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1022975.3,1022975.3,20497,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244755,2419439.00
09/01/2017 01:45,2,0.000,ALERT,212.61,299.07,59.981,1504244704,"274151322000068","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,892532.1,892532.1,20931,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244757,2419440.00
09/01/2017 01:45,2,0.000,ALERT,211.93,300.27,59.986,1504244704,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,816063.7,816063.7,20571,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244758,2419441.00
09/01/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1504244704,"201051344000594","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,835637.8,835637.8,20606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244760,2419442.00
09/01/2017 01:45,2,0.000,ALERT,212.38,299.97,59.986,1504244704,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,826200.9,826200.9,20639,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244762,2419443.00
09/01/2017 01:45,2,0.000,ALERT,211.70,300.57,59.970,1504244704,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,1038481.9,1038481.9,20468,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244764,2419444.00
09/01/2017 01:45,2,0.000,ALERT,212.83,300.27,60.012,1504244704,"201051344000867","219011344069620",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,819786.2,819786.2,20638,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244765,2419445.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.27,59.986,1504244704,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,823378.1,823378.1,20642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244767,2419446.00
09/01/2017 01:45,2,0.000,ALERT,212.38,300.57,59.944,1504244704,"201051344000900","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,841888.3,841888.3,20640,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244769,2419447.00
09/01/2017 01:45,2,0.000,ALERT,212.83,299.97,60.023,1504244704,"201051344000648","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,827960.8,827960.8,20607,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244771,2419448.00
09/01/2017 01:45,2,0.000,ALERT,212.61,301.17,59.975,1504244704,"201051344000569","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,843397.6,843397.6,20577,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244773,2419449.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.87,59.949,1504244704,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,834377.5,834377.5,20612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244775,2419450.00
09/01/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1504244704,"201051344001158","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,817982.8,817982.8,20615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244776,2419451.00
09/01/2017 01:45,2,0.000,ALERT,213.06,300.87,59.928,1504244704,"201051344000576","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,832557.1,832557.1,20630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504244778,2419452.00
09/01/2017 01:45,2,0.000,ALERT,212.16,299.37,59.965,1504244704,"274151322000087","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,1014211.5,1014211.5,20737,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504244780,2419453.00
09/01/2017 02:00,2,0.000,ALERT,213.29,301.17,59.965,1504245603,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,831463.9,831463.9,20601,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245605,2419454.00
09/01/2017 02:00,2,0.000,ALERT,212.38,300.27,59.965,1504245603,"274151322000085","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20489,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245607,2419455.00
09/01/2017 02:00,2,0.000,ALERT,213.51,300.87,59.975,1504245603,"201051344000633","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,818697.2,818697.2,20656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245609,2419456.00
09/01/2017 02:00,2,0.000,ALERT,212.83,300.87,59.975,1504245603,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,822772.5,822772.5,20615,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245610,2419457.00
09/01/2017 02:00,2,0.000,ALERT,211.93,299.97,59.975,1504245603,"201051344000646","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,816878.7,816878.7,20609,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245612,2419458.00
09/01/2017 02:00,2,0.000,ALERT,211.93,300.87,59.959,1504245603,"274151322000052","219011344069620",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,1076729.1,1076729.1,20488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245614,2419459.00
09/01/2017 02:00,2,0.000,ALERT,212.61,300.57,59.975,1504245603,"201051344000585","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,831340.1,831340.1,20603,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245616,2419460.00
09/01/2017 02:00,2,0.000,ALERT,212.38,300.87,59.965,1504245603,"201051344001230","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,821297.6,821297.6,20651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245618,2419461.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.17,59.986,1504245603,"201051344000582","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,810157.2,810157.2,20593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245619,2419462.00
09/01/2017 02:00,2,0.000,ALERT,211.93,300.27,59.965,1504245603,"201051344000955","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,830602.2,830602.2,20615,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245621,2419463.00
09/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.965,1504245603,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,891522.6,891522.6,20922,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245623,2419464.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.77,59.959,1504245603,"201051344000579","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,841183.0,841183.0,20615,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245625,2419465.00
09/01/2017 02:00,2,0.000,ALERT,212.16,300.87,59.975,1504245603,"201051344000890","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,824738.0,824738.0,20615,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245627,2419466.00
09/01/2017 02:00,2,0.000,ALERT,212.38,300.57,59.986,1504245603,"201051344000438","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,826924.4,826924.4,20601,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245628,2419467.00
09/01/2017 02:00,2,0.000,ALERT,212.61,299.67,59.970,1504245603,"201051344000417","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,731789.6,731789.6,20643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245630,2419468.00
09/01/2017 02:00,2,0.000,ALERT,212.16,299.97,59.965,1504245603,"274151322000083","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20504,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245632,2419469.00
09/01/2017 02:00,2,0.000,ALERT,212.83,300.27,59.965,1504245603,"274151322000076","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245634,2419470.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1504245603,"201051344000868","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,821076.4,821076.4,20628,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245636,2419471.00
09/01/2017 02:00,2,0.000,ALERT,212.38,301.17,59.991,1504245603,"274151322000095","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1127293.4,1127293.4,20521,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245638,2419472.00
09/01/2017 02:00,2,0.000,ALERT,212.61,301.17,59.970,1504245603,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.37,0.0,0.0,0.000,704017.4,704017.4,20593,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245639,2419473.00
09/01/2017 02:00,2,0.000,ALERT,212.16,299.67,59.986,1504245603,"201051344001025","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,828145.2,828145.2,20598,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245641,2419474.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1504245603,"201051344000458","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,832095.6,832095.6,20593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245643,2419475.00
09/01/2017 02:00,2,0.000,ALERT,213.29,301.17,60.023,1504245603,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,833584.2,833584.2,20625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245645,2419476.00
09/01/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1504245603,"201051344000685","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,826727.1,826727.1,20644,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245646,2419477.00
09/01/2017 02:00,2,0.000,ALERT,212.38,299.97,59.981,1504245603,"201051344000917","219011344069620",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,823405.1,823405.1,20639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245648,2419478.00
09/01/2017 02:00,2,0.000,ALERT,212.61,300.87,60.018,1504245603,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,831465.4,831465.4,20621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245650,2419479.00
09/01/2017 02:00,2,0.000,ALERT,212.38,299.97,59.991,1504245603,"201051344000651","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,820488.9,820488.9,20613,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245652,2419480.00
09/01/2017 02:00,2,0.000,ALERT,211.70,299.97,59.991,1504245603,"274151322000088","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20499,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245654,2419481.00
09/01/2017 02:00,2,0.000,ALERT,212.83,299.07,59.986,1504245603,"274151322000068","219011344069620",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,892532.1,892532.1,20933,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245656,2419482.00
09/01/2017 02:00,2,0.000,ALERT,211.93,300.27,60.007,1504245603,"201051344001135","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,816063.7,816063.7,20573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245657,2419483.00
09/01/2017 02:00,2,0.000,ALERT,212.61,301.77,59.991,1504245603,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,835637.8,835637.8,20608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245659,2419484.00
09/01/2017 02:00,2,0.000,ALERT,212.38,300.27,59.981,1504245603,"201051344001203","219011344069620",0.00,9.00,0,297.26,303.58,0.0,0.0,0.000,826200.9,826200.9,20641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245661,2419485.00
09/01/2017 02:00,2,0.000,ALERT,211.93,300.27,59.996,1504245603,"274151322000054","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20470,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245663,2419486.00
09/01/2017 02:00,2,0.000,ALERT,213.06,301.17,59.991,1504245603,"201051344000867","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,819786.2,819786.2,20640,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245665,2419487.00
09/01/2017 02:00,2,0.000,ALERT,212.38,300.57,59.986,1504245603,"201051344001093","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,823378.1,823378.1,20644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245667,2419488.00
09/01/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1504245603,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,841888.3,841888.3,20642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245668,2419489.00
09/01/2017 02:00,2,0.000,ALERT,212.83,300.57,59.970,1504245603,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,827960.8,827960.8,20609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245670,2419490.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.77,59.986,1504245603,"201051344000569","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,843397.6,843397.6,20579,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245672,2419491.00
09/01/2017 02:00,2,0.000,ALERT,212.61,301.47,59.991,1504245603,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,834377.5,834377.5,20614,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504245674,2419492.00
09/01/2017 02:00,2,0.000,ALERT,212.83,301.17,60.012,1504245603,"201051344001158","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,817982.8,817982.8,20617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245676,2419493.00
09/01/2017 02:00,2,0.000,ALERT,213.29,301.47,59.986,1504245603,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,832557.1,832557.1,20632,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245677,2419494.00
09/01/2017 02:00,2,0.000,ALERT,212.38,299.07,60.012,1504245603,"274151322000087","219011344069620",0.00,10.00,0,296.66,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20739,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504245679,2419495.00
09/01/2017 02:15,2,0.000,ALERT,213.29,301.17,59.975,1504246503,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,831463.9,831463.9,20603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246505,2419496.00
09/01/2017 02:15,2,0.000,ALERT,212.38,300.27,59.970,1504246503,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20491,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246506,2419497.00
09/01/2017 02:15,2,0.000,ALERT,213.51,301.17,59.981,1504246503,"201051344000633","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,818697.2,818697.2,20658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246508,2419498.00
09/01/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1504246503,"201051344000469","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,822772.5,822772.5,20617,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246510,2419499.00
09/01/2017 02:15,2,0.000,ALERT,212.16,300.87,59.981,1504246503,"201051344000646","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,816878.7,816878.7,20611,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246512,2419500.00
09/01/2017 02:15,2,0.000,ALERT,211.93,300.27,59.965,1504246503,"274151322000052","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,1076729.1,1076729.1,20490,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246514,2419501.00
09/01/2017 02:15,2,0.000,ALERT,212.83,300.87,60.018,1504246503,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,831340.1,831340.1,20605,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246515,2419502.00
09/01/2017 02:15,2,0.000,ALERT,212.38,301.17,59.933,1504246503,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,821297.6,821297.6,20653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246517,2419503.00
09/01/2017 02:15,2,0.000,ALERT,213.06,301.77,59.981,1504246503,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,810157.2,810157.2,20595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246519,2419504.00
09/01/2017 02:15,2,0.000,ALERT,212.16,300.87,59.986,1504246503,"201051344000955","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,830602.2,830602.2,20617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246521,2419505.00
09/01/2017 02:15,2,0.000,ALERT,212.38,299.67,59.975,1504246503,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,891522.6,891522.6,20924,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246523,2419506.00
09/01/2017 02:15,2,0.000,ALERT,212.61,301.77,59.933,1504246503,"201051344000579","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,841183.0,841183.0,20617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246525,2419507.00
09/01/2017 02:15,2,0.000,ALERT,212.16,301.17,59.981,1504246503,"201051344000890","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,824738.0,824738.0,20617,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246527,2419508.00
09/01/2017 02:15,2,0.000,ALERT,212.61,300.87,59.970,1504246503,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,826924.4,826924.4,20603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246528,2419509.00
09/01/2017 02:15,2,0.000,ALERT,212.61,299.97,59.975,1504246503,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,731789.6,731789.6,20645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246530,2419510.00
09/01/2017 02:15,2,0.000,ALERT,212.16,300.27,59.959,1504246503,"274151322000083","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,1065822.6,1065822.6,20506,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246532,2419511.00
09/01/2017 02:15,2,0.000,ALERT,212.83,300.87,59.949,1504246503,"274151322000076","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20494,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246534,2419512.00
09/01/2017 02:15,2,0.000,ALERT,212.83,302.07,59.944,1504246503,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,821076.4,821076.4,20630,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246536,2419513.00
09/01/2017 02:15,2,0.000,ALERT,212.16,301.17,59.981,1504246503,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20523,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246538,2419514.00
09/01/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1504246503,"201051344000988","219011344069620",0.00,9.70,0,296.36,302.68,0.0,0.0,0.000,704017.4,704017.4,20595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246539,2419515.00
09/01/2017 02:15,2,0.000,ALERT,212.38,299.97,59.986,1504246503,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,828145.2,828145.2,20600,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246541,2419516.00
09/01/2017 02:15,2,0.000,ALERT,212.83,301.17,59.986,1504246503,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,832095.6,832095.6,20595,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246543,2419517.00
09/01/2017 02:15,2,0.000,ALERT,213.29,300.87,59.986,1504246503,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246545,2419518.00
09/01/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1504246503,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,826727.1,826727.1,20646,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246547,2419519.00
09/01/2017 02:15,2,0.000,ALERT,212.61,300.27,60.012,1504246503,"201051344000917","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,823405.1,823405.1,20641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246549,2419520.00
09/01/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1504246503,"201051344001145","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,831465.4,831465.4,20623,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246550,2419521.00
09/01/2017 02:15,2,0.000,ALERT,212.61,299.97,59.986,1504246503,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,820488.9,820488.9,20615,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246552,2419522.00
09/01/2017 02:15,2,0.000,ALERT,211.93,300.27,59.986,1504246503,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1022975.3,1022975.3,20501,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246554,2419523.00
09/01/2017 02:15,2,0.000,ALERT,212.83,299.97,59.981,1504246503,"274151322000068","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,892532.1,892532.1,20935,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246556,2419524.00
09/01/2017 02:15,2,0.000,ALERT,212.16,300.87,59.981,1504246503,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,816063.7,816063.7,20575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246558,2419525.00
09/01/2017 02:15,2,0.000,ALERT,212.38,301.77,59.981,1504246503,"201051344000594","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,835637.8,835637.8,20610,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246559,2419526.00
09/01/2017 02:15,2,0.000,ALERT,212.61,300.57,59.991,1504246503,"201051344001203","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,826200.9,826200.9,20643,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504246561,2419527.00
09/01/2017 02:15,2,0.000,ALERT,212.16,300.27,59.975,1504246503,"274151322000054","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1038481.9,1038481.9,20472,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246563,2419528.00
09/01/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1504246503,"201051344000867","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,819786.2,819786.2,20642,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246565,2419529.00
09/01/2017 02:15,2,0.000,ALERT,212.38,300.87,59.944,1504246503,"201051344001093","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,823378.1,823378.1,20646,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246567,2419530.00
09/01/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1504246503,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,841888.3,841888.3,20644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246568,2419531.00
09/01/2017 02:15,2,0.000,ALERT,212.83,300.57,59.975,1504246503,"201051344000648","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,827960.8,827960.8,20611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246570,2419532.00
09/01/2017 02:15,2,0.000,ALERT,212.83,301.47,59.975,1504246503,"201051344000569","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,843397.6,843397.6,20581,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246572,2419533.00
09/01/2017 02:15,2,0.000,ALERT,212.38,301.17,59.981,1504246503,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,834377.5,834377.5,20616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246574,2419534.00
09/01/2017 02:15,2,0.000,ALERT,212.38,300.27,59.981,1504246503,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,817982.8,817982.8,20619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246576,2419535.00
09/01/2017 02:15,2,0.000,ALERT,212.83,301.17,59.981,1504246503,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,832557.1,832557.1,20634,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246577,2419536.00
09/01/2017 02:15,2,0.000,ALERT,212.38,299.97,59.986,1504246503,"274151322000087","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20741,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504246579,2419537.00
09/01/2017 02:30,2,0.000,ALERT,213.29,301.17,60.007,1504247403,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,831463.9,831463.9,20605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247405,2419538.00
09/01/2017 02:30,2,0.000,ALERT,212.38,300.87,60.002,1504247403,"274151322000085","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20493,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247407,2419539.00
09/01/2017 02:30,2,0.000,ALERT,213.29,300.87,60.023,1504247403,"201051344000633","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,818697.2,818697.2,20660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247409,2419540.00
09/01/2017 02:30,2,0.000,ALERT,212.38,300.57,60.012,1504247403,"201051344000469","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,822772.5,822772.5,20619,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247411,2419541.00
09/01/2017 02:30,2,0.000,ALERT,212.38,300.87,60.012,1504247403,"201051344000646","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,816878.7,816878.7,20613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247412,2419542.00
09/01/2017 02:30,2,0.000,ALERT,211.93,299.97,60.012,1504247403,"274151322000052","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1076729.1,1076729.1,20492,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247414,2419543.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.87,60.012,1504247403,"201051344000585","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,831340.1,831340.1,20607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247416,2419544.00
09/01/2017 02:30,2,0.000,ALERT,212.38,300.87,60.007,1504247403,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,821297.6,821297.6,20655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247418,2419545.00
09/01/2017 02:30,2,0.000,ALERT,213.06,301.47,60.012,1504247403,"201051344000582","219011344069620",0.00,8.50,0,299.67,302.98,0.0,0.0,0.000,810157.2,810157.2,20597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247420,2419546.00
09/01/2017 02:30,2,0.000,ALERT,212.16,300.87,60.007,1504247403,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,830602.2,830602.2,20619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247421,2419547.00
09/01/2017 02:30,2,0.000,ALERT,212.38,299.97,60.012,1504247403,"274151322000094","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,891522.6,891522.6,20926,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247423,2419548.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.77,60.012,1504247403,"201051344000579","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,841183.0,841183.0,20619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247425,2419549.00
09/01/2017 02:30,2,0.000,ALERT,212.38,301.17,60.023,1504247403,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,824738.0,824738.0,20619,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247427,2419550.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.87,60.002,1504247403,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,826924.4,826924.4,20605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247428,2419551.00
09/01/2017 02:30,2,0.000,ALERT,212.61,299.97,59.996,1504247403,"201051344000417","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,731789.6,731789.6,20647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247430,2419552.00
