ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 02:30,2,0.000,ALERT,212.38,301.17,59.996,1504247403,"274151322000083","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,1065822.6,1065822.6,20508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247432,2419553.00
09/01/2017 02:30,2,0.000,ALERT,213.06,300.87,59.996,1504247403,"274151322000076","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1138278.6,1138278.6,20496,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247434,2419554.00
09/01/2017 02:30,2,0.000,ALERT,212.83,301.77,60.007,1504247403,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,821076.4,821076.4,20632,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247436,2419555.00
09/01/2017 02:30,2,0.000,ALERT,212.16,301.47,60.002,1504247403,"274151322000095","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20525,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247438,2419556.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.17,60.002,1504247403,"201051344000988","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,704017.4,704017.4,20597,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247439,2419557.00
09/01/2017 02:30,2,0.000,ALERT,212.16,299.97,60.002,1504247403,"201051344001025","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,828145.2,828145.2,20602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247441,2419558.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.47,59.996,1504247403,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,832095.6,832095.6,20597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247443,2419559.00
09/01/2017 02:30,2,0.000,ALERT,213.29,301.17,60.034,1504247403,"201051344000853","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,833584.2,833584.2,20629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247445,2419560.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.57,60.007,1504247403,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,826727.1,826727.1,20648,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247447,2419561.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.27,60.018,1504247403,"201051344000917","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,823405.1,823405.1,20643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247448,2419562.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.87,60.012,1504247403,"201051344001145","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,831465.4,831465.4,20625,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247450,2419563.00
09/01/2017 02:30,2,0.000,ALERT,212.38,299.97,60.007,1504247403,"201051344000651","219011344069620",0.00,7.70,0,298.47,301.77,0.0,0.0,0.000,820488.9,820488.9,20617,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247452,2419564.00
09/01/2017 02:30,2,0.000,ALERT,211.93,300.57,59.996,1504247403,"274151322000088","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,1022975.3,1022975.3,20503,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247454,2419565.00
09/01/2017 02:30,2,0.000,ALERT,212.83,299.97,59.970,1504247403,"274151322000068","219011344069620",0.00,10.00,0,297.57,301.17,0.0,0.0,0.000,892532.1,892532.1,20937,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247456,2419566.00
09/01/2017 02:30,2,0.000,ALERT,211.93,300.57,60.007,1504247403,"201051344001135","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,816063.7,816063.7,20577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247457,2419567.00
09/01/2017 02:30,2,0.000,ALERT,212.38,302.07,60.023,1504247403,"201051344000594","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,835637.8,835637.8,20612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247459,2419568.00
09/01/2017 02:30,2,0.000,ALERT,212.61,300.57,60.002,1504247403,"201051344001203","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,826200.9,826200.9,20645,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247461,2419569.00
09/01/2017 02:30,2,0.000,ALERT,212.16,301.17,60.002,1504247403,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1038481.9,1038481.9,20474,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247463,2419570.00
09/01/2017 02:30,2,0.000,ALERT,213.06,301.17,60.012,1504247403,"201051344000867","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,819786.2,819786.2,20644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247465,2419571.00
09/01/2017 02:30,2,0.000,ALERT,212.38,300.57,60.012,1504247403,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,823378.1,823378.1,20648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247466,2419572.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.47,60.012,1504247403,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,841888.3,841888.3,20646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247468,2419573.00
09/01/2017 02:30,2,0.000,ALERT,212.83,300.87,60.007,1504247403,"201051344000648","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,827960.8,827960.8,20613,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504247470,2419574.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.77,60.007,1504247403,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,843397.6,843397.6,20583,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247472,2419575.00
09/01/2017 02:30,2,0.000,ALERT,212.61,301.47,60.012,1504247403,"201051344000983","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,834377.5,834377.5,20618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247474,2419576.00
09/01/2017 02:30,2,0.000,ALERT,212.83,301.17,60.012,1504247403,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,817982.8,817982.8,20621,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247476,2419577.00
09/01/2017 02:30,2,0.000,ALERT,213.29,302.07,60.002,1504247403,"201051344000576","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,832557.1,832557.1,20636,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247478,2419578.00
09/01/2017 02:30,2,0.000,ALERT,212.38,299.67,60.007,1504247403,"274151322000087","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1014211.5,1014211.5,20743,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504247479,2419579.00
09/01/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1504248304,"201051344000645","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,831463.9,831463.9,20607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248306,2419580.00
09/01/2017 02:45,2,0.000,ALERT,212.16,300.27,59.996,1504248304,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1032852.5,1032852.5,20495,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248308,2419581.00
09/01/2017 02:45,2,0.000,ALERT,213.06,300.27,59.991,1504248304,"201051344000633","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,818697.2,818697.2,20662,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248310,2419582.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.57,59.986,1504248304,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,822772.5,822772.5,20621,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248312,2419583.00
09/01/2017 02:45,2,0.000,ALERT,211.93,300.27,59.986,1504248304,"201051344000646","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,816878.7,816878.7,20615,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248314,2419584.00
09/01/2017 02:45,2,0.000,ALERT,211.70,299.37,59.981,1504248304,"274151322000052","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,1076729.1,1076729.1,20494,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248316,2419585.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.57,59.981,1504248304,"201051344000585","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,831340.1,831340.1,20609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248317,2419586.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1504248304,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,821297.6,821297.6,20657,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248319,2419587.00
09/01/2017 02:45,2,0.000,ALERT,212.83,301.17,59.944,1504248304,"201051344000582","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,810157.2,810157.2,20599,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248321,2419588.00
09/01/2017 02:45,2,0.000,ALERT,211.93,300.57,59.970,1504248304,"201051344000955","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,830602.2,830602.2,20621,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248323,2419589.00
09/01/2017 02:45,2,0.000,ALERT,212.16,299.07,59.986,1504248304,"274151322000094","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,891522.6,891522.6,20928,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248324,2419590.00
09/01/2017 02:45,2,0.000,ALERT,212.61,301.47,59.991,1504248304,"201051344000579","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,841183.0,841183.0,20621,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248326,2419591.00
09/01/2017 02:45,2,0.000,ALERT,212.16,300.87,59.981,1504248304,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,824738.0,824738.0,20621,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248328,2419592.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.27,59.981,1504248304,"201051344000438","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,826924.4,826924.4,20607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248330,2419593.00
09/01/2017 02:45,2,0.000,ALERT,212.38,299.97,59.991,1504248304,"201051344000417","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,731789.6,731789.6,20649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248332,2419594.00
09/01/2017 02:45,2,0.000,ALERT,212.16,299.97,59.981,1504248304,"274151322000083","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,1065822.6,1065822.6,20510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248333,2419595.00
09/01/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1504248304,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,1138278.6,1138278.6,20498,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248335,2419596.00
09/01/2017 02:45,2,0.000,ALERT,212.61,301.47,59.981,1504248304,"201051344000868","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,821076.4,821076.4,20634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248337,2419597.00
09/01/2017 02:45,2,0.000,ALERT,211.70,300.27,59.981,1504248304,"274151322000095","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20527,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248339,2419598.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.57,59.991,1504248304,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,704017.4,704017.4,20599,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248341,2419599.00
09/01/2017 02:45,2,0.000,ALERT,212.16,299.67,59.981,1504248304,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,828145.2,828145.2,20604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248343,2419600.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.87,59.986,1504248304,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,832095.6,832095.6,20599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248344,2419601.00
09/01/2017 02:45,2,0.000,ALERT,213.06,300.87,60.012,1504248304,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248346,2419602.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.57,59.996,1504248304,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,826727.1,826727.1,20650,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248348,2419603.00
09/01/2017 02:45,2,0.000,ALERT,212.61,299.97,59.986,1504248304,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,823405.1,823405.1,20645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248350,2419604.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.87,59.996,1504248304,"201051344001145","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,831465.4,831465.4,20627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248352,2419605.00
09/01/2017 02:45,2,0.000,ALERT,212.38,299.97,59.991,1504248304,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,820488.9,820488.9,20619,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248353,2419606.00
09/01/2017 02:45,2,0.000,ALERT,211.48,299.67,59.981,1504248304,"274151322000088","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20505,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248355,2419607.00
09/01/2017 02:45,2,0.000,ALERT,212.61,298.77,59.981,1504248304,"274151322000068","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,892532.1,892532.1,20939,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248357,2419608.00
09/01/2017 02:45,2,0.000,ALERT,212.16,300.57,60.012,1504248304,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,816063.7,816063.7,20579,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248359,2419609.00
09/01/2017 02:45,2,0.000,ALERT,212.38,301.47,59.991,1504248304,"201051344000594","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,835637.8,835637.8,20614,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248360,2419610.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1504248304,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,826200.9,826200.9,20647,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248362,2419611.00
09/01/2017 02:45,2,0.000,ALERT,211.70,299.37,59.991,1504248304,"274151322000054","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20476,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248364,2419612.00
09/01/2017 02:45,2,0.000,ALERT,212.83,300.57,59.981,1504248304,"201051344000867","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,819786.2,819786.2,20646,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248366,2419613.00
09/01/2017 02:45,2,0.000,ALERT,212.38,300.57,59.991,1504248304,"201051344001093","219011344069620",0.00,10.00,0,298.77,302.07,0.0,0.0,0.000,823378.1,823378.1,20650,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248368,2419614.00
09/01/2017 02:45,2,0.000,ALERT,212.38,301.17,59.986,1504248304,"201051344000900","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,841888.3,841888.3,20648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248370,2419615.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.27,59.986,1504248304,"201051344000648","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,827960.8,827960.8,20615,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248372,2419616.00
09/01/2017 02:45,2,0.000,ALERT,212.61,301.17,59.975,1504248304,"201051344000569","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,843397.6,843397.6,20585,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248374,2419617.00
09/01/2017 02:45,2,0.000,ALERT,212.61,301.17,59.986,1504248304,"201051344000983","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,834377.5,834377.5,20620,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248375,2419618.00
09/01/2017 02:45,2,0.000,ALERT,212.61,300.57,59.991,1504248304,"201051344001158","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,817982.8,817982.8,20623,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504248377,2419619.00
09/01/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1504248304,"201051344000576","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,832557.1,832557.1,20638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248379,2419620.00
09/01/2017 02:45,2,0.000,ALERT,212.16,299.07,59.981,1504248304,"274151322000087","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,1014211.5,1014211.5,20745,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504248381,2419621.00
09/01/2017 03:00,2,0.000,ALERT,213.29,301.17,59.975,1504249204,"201051344000645","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,831463.9,831463.9,20609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249206,2419622.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.67,59.986,1504249204,"274151322000085","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20497,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249208,2419623.00
09/01/2017 03:00,2,0.000,ALERT,213.51,300.87,60.012,1504249204,"201051344000633","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,818697.2,818697.2,20664,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249210,2419624.00
09/01/2017 03:00,2,0.000,ALERT,212.83,300.87,59.975,1504249204,"201051344000469","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,822772.5,822772.5,20623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249211,2419625.00
09/01/2017 03:00,2,0.000,ALERT,211.93,299.67,59.970,1504249204,"201051344000646","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,816878.7,816878.7,20617,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249213,2419626.00
09/01/2017 03:00,2,0.000,ALERT,211.93,299.67,59.981,1504249204,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,1076729.1,1076729.1,20496,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249215,2419627.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.97,59.970,1504249204,"201051344000585","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,831340.1,831340.1,20611,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249217,2419628.00
09/01/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1504249204,"201051344001230","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,821297.6,821297.6,20659,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249219,2419629.00
09/01/2017 03:00,2,0.000,ALERT,212.83,301.17,59.975,1504249204,"201051344000582","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,810157.2,810157.2,20601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249221,2419630.00
09/01/2017 03:00,2,0.000,ALERT,211.93,299.97,59.970,1504249204,"201051344000955","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,830602.2,830602.2,20623,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249222,2419631.00
09/01/2017 03:00,2,0.000,ALERT,212.16,299.37,59.965,1504249204,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,891522.6,891522.6,20930,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249224,2419632.00
09/01/2017 03:00,2,0.000,ALERT,212.83,301.77,59.965,1504249204,"201051344000579","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,841183.0,841183.0,20623,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249226,2419633.00
09/01/2017 03:00,2,0.000,ALERT,212.16,300.57,59.970,1504249204,"201051344000890","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,824738.0,824738.0,20623,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249228,2419634.00
09/01/2017 03:00,2,0.000,ALERT,212.38,300.27,59.965,1504249204,"201051344000438","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,826924.4,826924.4,20609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249230,2419635.00
09/01/2017 03:00,2,0.000,ALERT,212.61,299.37,60.002,1504249204,"201051344000417","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,731789.6,731789.6,20651,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504249232,2419636.00
09/01/2017 03:00,2,0.000,ALERT,212.16,299.67,59.954,1504249204,"274151322000083","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20512,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249234,2419637.00
09/01/2017 03:00,2,0.000,ALERT,212.83,299.67,59.959,1504249204,"274151322000076","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20500,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249235,2419638.00
09/01/2017 03:00,2,0.000,ALERT,212.61,301.77,59.959,1504249204,"201051344000868","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,821076.4,821076.4,20636,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249237,2419639.00
09/01/2017 03:00,2,0.000,ALERT,212.16,300.57,59.954,1504249204,"274151322000095","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,1127293.4,1127293.4,20529,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249239,2419640.00
09/01/2017 03:00,2,0.000,ALERT,212.61,300.87,59.970,1504249204,"201051344000988","219011344069620",0.00,9.30,0,295.16,302.37,0.0,0.0,0.000,704017.4,704017.4,20601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249241,2419641.00
09/01/2017 03:00,2,0.000,ALERT,212.16,299.37,59.965,1504249204,"201051344001025","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,828145.2,828145.2,20606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249243,2419642.00
09/01/2017 03:00,2,0.000,ALERT,212.61,301.17,59.954,1504249204,"201051344000458","219011344069620",0.00,10.00,0,297.87,303.28,0.0,0.0,0.000,832095.6,832095.6,20601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249244,2419643.00
09/01/2017 03:00,2,0.000,ALERT,213.29,300.87,59.959,1504249204,"201051344000853","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,833584.2,833584.2,20633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249246,2419644.00
09/01/2017 03:00,2,0.000,ALERT,212.61,299.97,59.991,1504249204,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,826727.1,826727.1,20652,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249248,2419645.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.37,59.970,1504249204,"201051344000917","219011344069620",0.00,9.70,0,296.36,301.47,0.0,0.0,0.000,823405.1,823405.1,20647,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249250,2419646.00
09/01/2017 03:00,2,0.000,ALERT,212.61,300.27,59.970,1504249204,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,831465.4,831465.4,20629,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249252,2419647.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.37,59.975,1504249204,"201051344000651","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,820488.9,820488.9,20621,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249254,2419648.00
09/01/2017 03:00,2,0.000,ALERT,211.93,299.07,59.970,1504249204,"274151322000088","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20507,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249255,2419649.00
09/01/2017 03:00,2,0.000,ALERT,212.83,299.07,59.975,1504249204,"274151322000068","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,892532.1,892532.1,20941,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249257,2419650.00
09/01/2017 03:00,2,0.000,ALERT,212.16,300.27,59.970,1504249204,"201051344001135","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,816063.7,816063.7,20581,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249259,2419651.00
09/01/2017 03:00,2,0.000,ALERT,212.61,301.77,59.975,1504249204,"201051344000594","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,835637.8,835637.8,20616,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249261,2419652.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.97,59.970,1504249204,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,826200.9,826200.9,20649,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249263,2419653.00
09/01/2017 03:00,2,0.000,ALERT,211.93,299.97,59.970,1504249204,"274151322000054","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,1038481.9,1038481.9,20478,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249264,2419654.00
09/01/2017 03:00,2,0.000,ALERT,213.06,300.87,59.986,1504249204,"201051344000867","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,819786.2,819786.2,20648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249266,2419655.00
09/01/2017 03:00,2,0.000,ALERT,212.38,300.27,59.981,1504249204,"201051344001093","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,823378.1,823378.1,20652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249268,2419656.00
09/01/2017 03:00,2,0.000,ALERT,212.61,301.47,59.975,1504249204,"201051344000900","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,841888.3,841888.3,20650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249270,2419657.00
09/01/2017 03:00,2,0.000,ALERT,213.06,300.57,59.981,1504249204,"201051344000648","219011344069620",0.00,8.00,0,296.96,302.68,0.0,0.0,0.000,827960.8,827960.8,20617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249272,2419658.00
09/01/2017 03:00,2,0.000,ALERT,212.83,301.77,59.986,1504249204,"201051344000569","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,843397.6,843397.6,20587,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249273,2419659.00
09/01/2017 03:00,2,0.000,ALERT,212.83,301.47,60.023,1504249204,"201051344000983","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,834377.5,834377.5,20622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249275,2419660.00
09/01/2017 03:00,2,0.000,ALERT,212.83,300.87,59.986,1504249204,"201051344001158","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,817982.8,817982.8,20625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249277,2419661.00
09/01/2017 03:00,2,0.000,ALERT,213.29,301.77,59.986,1504249204,"201051344000576","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,832557.1,832557.1,20640,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249279,2419662.00
09/01/2017 03:00,2,0.000,ALERT,212.38,299.67,59.981,1504249204,"274151322000087","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,1014211.5,1014211.5,20747,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504249281,2419663.00
09/01/2017 03:15,2,0.000,ALERT,213.29,301.17,59.986,1504250103,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,831463.9,831463.9,20611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250105,2419664.00
09/01/2017 03:15,2,0.000,ALERT,212.38,299.97,59.996,1504250103,"274151322000085","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,1032852.5,1032852.5,20499,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250107,2419665.00
09/01/2017 03:15,2,0.000,ALERT,213.29,300.87,59.970,1504250103,"201051344000633","219011344069620",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,818697.2,818697.2,20666,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250109,2419666.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1504250103,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,822772.5,822772.5,20625,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250110,2419667.00
09/01/2017 03:15,2,0.000,ALERT,212.16,300.27,59.996,1504250103,"201051344000646","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,816878.7,816878.7,20619,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250112,2419668.00
09/01/2017 03:15,2,0.000,ALERT,211.93,299.97,59.986,1504250103,"274151322000052","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,1076729.1,1076729.1,20498,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250114,2419669.00
09/01/2017 03:15,2,0.000,ALERT,212.61,300.87,59.991,1504250103,"201051344000585","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,831340.1,831340.1,20613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250116,2419670.00
09/01/2017 03:15,2,0.000,ALERT,212.38,301.17,60.028,1504250103,"201051344001230","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,821297.6,821297.6,20661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250117,2419671.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.47,59.991,1504250103,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,810157.2,810157.2,20603,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250119,2419672.00
09/01/2017 03:15,2,0.000,ALERT,211.93,300.57,60.002,1504250103,"201051344000955","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,830602.2,830602.2,20625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250121,2419673.00
09/01/2017 03:15,2,0.000,ALERT,212.16,299.67,59.986,1504250103,"274151322000094","219011344069620",0.00,8.50,0,297.57,300.87,0.0,0.0,0.000,891522.6,891522.6,20932,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250123,2419674.00
09/01/2017 03:15,2,0.000,ALERT,212.83,302.07,59.996,1504250103,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,841183.0,841183.0,20625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250125,2419675.00
09/01/2017 03:15,2,0.000,ALERT,212.16,301.17,60.028,1504250103,"201051344000890","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,824738.0,824738.0,20625,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250126,2419676.00
09/01/2017 03:15,2,0.000,ALERT,212.38,300.57,59.996,1504250103,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,826924.4,826924.4,20611,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250128,2419677.00
09/01/2017 03:15,2,0.000,ALERT,212.61,300.27,59.991,1504250103,"201051344000417","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,731789.6,731789.6,20653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250130,2419678.00
09/01/2017 03:15,2,0.000,ALERT,212.16,300.57,59.954,1504250103,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250132,2419679.00
09/01/2017 03:15,2,0.000,ALERT,212.61,299.97,59.981,1504250103,"274151322000076","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20502,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250134,2419680.00
09/01/2017 03:15,2,0.000,ALERT,212.83,302.07,60.034,1504250103,"201051344000868","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,821076.4,821076.4,20638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250136,2419681.00
09/01/2017 03:15,2,0.000,ALERT,212.16,301.17,59.970,1504250103,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1127293.4,1127293.4,20531,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250138,2419682.00
09/01/2017 03:15,2,0.000,ALERT,212.61,301.47,59.991,1504250103,"201051344000988","219011344069620",0.00,9.30,0,296.66,302.37,0.0,0.0,0.000,704017.4,704017.4,20603,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250140,2419683.00
09/01/2017 03:15,2,0.000,ALERT,212.38,299.97,59.996,1504250103,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,828145.2,828145.2,20608,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250141,2419684.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.77,60.002,1504250103,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,832095.6,832095.6,20603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250143,2419685.00
09/01/2017 03:15,2,0.000,ALERT,213.51,301.47,60.018,1504250103,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,833584.2,833584.2,20635,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250145,2419686.00
09/01/2017 03:15,2,0.000,ALERT,212.83,300.57,59.996,1504250103,"201051344000685","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,826727.1,826727.1,20654,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250147,2419687.00
09/01/2017 03:15,2,0.000,ALERT,212.61,299.97,60.007,1504250103,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,823405.1,823405.1,20649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250149,2419688.00
09/01/2017 03:15,2,0.000,ALERT,212.61,300.87,60.002,1504250103,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,831465.4,831465.4,20631,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250151,2419689.00
09/01/2017 03:15,2,0.000,ALERT,212.61,299.97,59.996,1504250103,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,820488.9,820488.9,20623,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250152,2419690.00
09/01/2017 03:15,2,0.000,ALERT,211.70,299.67,59.975,1504250103,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20509,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250154,2419691.00
09/01/2017 03:15,2,0.000,ALERT,212.83,299.07,59.981,1504250103,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.57,0.0,0.0,0.000,892532.1,892532.1,20943,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250156,2419692.00
09/01/2017 03:15,2,0.000,ALERT,212.16,300.57,59.954,1504250103,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,816063.7,816063.7,20583,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250158,2419693.00
09/01/2017 03:15,2,0.000,ALERT,212.61,301.77,59.970,1504250103,"201051344000594","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,835637.8,835637.8,20618,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250160,2419694.00
09/01/2017 03:15,2,0.000,ALERT,212.61,300.57,59.991,1504250103,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,826200.9,826200.9,20651,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250161,2419695.00
09/01/2017 03:15,2,0.000,ALERT,211.93,300.27,59.986,1504250103,"274151322000054","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1038481.9,1038481.9,20480,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250163,2419696.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.17,59.986,1504250103,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,819786.2,819786.2,20650,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250165,2419697.00
