ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 03:15,2,0.000,ALERT,212.38,300.57,59.949,1504250103,"201051344001093","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,823378.1,823378.1,20654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250167,2419698.00
09/01/2017 03:15,2,0.000,ALERT,212.61,301.17,59.986,1504250103,"201051344000900","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,841888.3,841888.3,20652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250169,2419699.00
09/01/2017 03:15,2,0.000,ALERT,212.83,300.57,59.975,1504250103,"201051344000648","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,827960.8,827960.8,20619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504250171,2419700.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.77,59.975,1504250103,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,843397.6,843397.6,20589,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250172,2419701.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.47,59.975,1504250103,"201051344000983","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,834377.5,834377.5,20624,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250174,2419702.00
09/01/2017 03:15,2,0.000,ALERT,212.83,301.17,59.970,1504250103,"201051344001158","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,817982.8,817982.8,20627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250176,2419703.00
09/01/2017 03:15,2,0.000,ALERT,213.29,301.77,59.986,1504250103,"201051344000576","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,832557.1,832557.1,20642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250178,2419704.00
09/01/2017 03:15,2,0.000,ALERT,212.16,299.07,59.970,1504250103,"274151322000087","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,1014211.5,1014211.5,20749,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504250180,2419705.00
09/01/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1504251003,"201051344000645","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,831463.9,831463.9,20613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251005,2419706.00
09/01/2017 03:30,2,0.000,ALERT,211.93,299.67,59.986,1504251003,"274151322000085","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20501,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251007,2419707.00
09/01/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1504251003,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,818697.2,818697.2,20668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251008,2419708.00
09/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.949,1504251003,"201051344000469","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,822772.5,822772.5,20627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251010,2419709.00
09/01/2017 03:30,2,0.000,ALERT,212.16,300.57,59.981,1504251003,"201051344000646","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,816878.7,816878.7,20621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251012,2419710.00
09/01/2017 03:30,2,0.000,ALERT,211.93,299.67,59.986,1504251003,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,1076729.1,1076729.1,20500,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251014,2419711.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.87,59.991,1504251003,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,831340.1,831340.1,20615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251016,2419712.00
09/01/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1504251003,"201051344001230","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,821297.6,821297.6,20663,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251017,2419713.00
09/01/2017 03:30,2,0.000,ALERT,212.83,301.47,59.981,1504251003,"201051344000582","219011344069620",0.00,8.00,0,299.67,302.68,0.0,0.0,0.000,810157.2,810157.2,20605,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251019,2419714.00
09/01/2017 03:30,2,0.000,ALERT,211.93,300.87,59.986,1504251003,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,830602.2,830602.2,20627,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251021,2419715.00
09/01/2017 03:30,2,0.000,ALERT,212.16,299.67,59.975,1504251003,"274151322000094","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,891522.6,891522.6,20934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251023,2419716.00
09/01/2017 03:30,2,0.000,ALERT,212.61,301.47,59.991,1504251003,"201051344000579","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,841183.0,841183.0,20627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251025,2419717.00
09/01/2017 03:30,2,0.000,ALERT,212.38,301.17,59.986,1504251003,"201051344000890","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,824738.0,824738.0,20627,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251026,2419718.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.57,59.938,1504251003,"201051344000438","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,826924.4,826924.4,20613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251028,2419719.00
09/01/2017 03:30,2,0.000,ALERT,212.61,299.97,59.986,1504251003,"201051344000417","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,731789.6,731789.6,20655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251030,2419720.00
09/01/2017 03:30,2,0.000,ALERT,212.16,300.57,59.975,1504251003,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20516,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251032,2419721.00
09/01/2017 03:30,2,0.000,ALERT,212.61,299.67,59.970,1504251003,"274151322000076","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20504,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251034,2419722.00
09/01/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1504251003,"201051344000868","219011344069620",0.00,9.30,0,299.67,303.88,0.0,0.0,0.000,821076.4,821076.4,20640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251035,2419723.00
09/01/2017 03:30,2,0.000,ALERT,211.93,301.17,59.970,1504251003,"274151322000095","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,1127293.4,1127293.4,20533,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251037,2419724.00
09/01/2017 03:30,2,0.000,ALERT,212.38,300.57,60.018,1504251003,"201051344000988","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,704017.4,704017.4,20605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251039,2419725.00
09/01/2017 03:30,2,0.000,ALERT,212.38,299.97,59.975,1504251003,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,828145.2,828145.2,20610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251041,2419726.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.87,59.949,1504251003,"201051344000458","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,832095.6,832095.6,20605,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251043,2419727.00
09/01/2017 03:30,2,0.000,ALERT,213.29,300.57,59.975,1504251003,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251044,2419728.00
09/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.986,1504251003,"201051344000685","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,826727.1,826727.1,20656,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251046,2419729.00
09/01/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1504251003,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,823405.1,823405.1,20651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251048,2419730.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.87,59.981,1504251003,"201051344001145","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,831465.4,831465.4,20633,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251050,2419731.00
09/01/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1504251003,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,820488.9,820488.9,20625,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251052,2419732.00
09/01/2017 03:30,2,0.000,ALERT,211.70,300.27,59.975,1504251003,"274151322000088","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20511,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251053,2419733.00
09/01/2017 03:30,2,0.000,ALERT,212.61,299.37,59.965,1504251003,"274151322000068","219011344069620",0.00,10.00,0,297.57,300.57,0.0,0.0,0.000,892532.1,892532.1,20945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251055,2419734.00
09/01/2017 03:30,2,0.000,ALERT,212.16,300.27,59.959,1504251003,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,816063.7,816063.7,20585,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251057,2419735.00
09/01/2017 03:30,2,0.000,ALERT,212.38,301.47,59.965,1504251003,"201051344000594","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,835637.8,835637.8,20620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251059,2419736.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.27,59.970,1504251003,"201051344001203","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,826200.9,826200.9,20653,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251061,2419737.00
09/01/2017 03:30,2,0.000,ALERT,211.93,300.27,59.959,1504251003,"274151322000054","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20482,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251063,2419738.00
09/01/2017 03:30,2,0.000,ALERT,212.83,300.57,59.970,1504251003,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,819786.2,819786.2,20652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251064,2419739.00
09/01/2017 03:30,2,0.000,ALERT,212.38,300.27,59.954,1504251003,"201051344001093","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,823378.1,823378.1,20656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251066,2419740.00
09/01/2017 03:30,2,0.000,ALERT,212.61,301.17,59.944,1504251003,"201051344000900","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,841888.3,841888.3,20654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251068,2419741.00
09/01/2017 03:30,2,0.000,ALERT,212.83,299.97,59.970,1504251003,"201051344000648","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,827960.8,827960.8,20621,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251070,2419742.00
09/01/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1504251003,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,843397.6,843397.6,20591,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251072,2419743.00
09/01/2017 03:30,2,0.000,ALERT,212.61,301.17,59.975,1504251003,"201051344000983","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,834377.5,834377.5,20626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251073,2419744.00
09/01/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1504251003,"201051344001158","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,817982.8,817982.8,20629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251075,2419745.00
09/01/2017 03:30,2,0.000,ALERT,213.06,301.17,59.965,1504251003,"201051344000576","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,832557.1,832557.1,20644,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251077,2419746.00
09/01/2017 03:30,2,0.000,ALERT,212.16,299.37,59.959,1504251003,"274151322000087","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20751,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251079,2419747.00
09/01/2017 03:45,2,0.000,ALERT,213.29,301.47,59.975,1504251903,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,831463.9,831463.9,20615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251905,2419748.00
09/01/2017 03:45,2,0.000,ALERT,212.38,299.97,59.949,1504251903,"274151322000085","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,1032852.5,1032852.5,20503,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251907,2419749.00
09/01/2017 03:45,2,0.000,ALERT,213.51,301.17,59.922,1504251903,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,818697.2,818697.2,20670,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251909,2419750.00
09/01/2017 03:45,2,0.000,ALERT,213.06,301.47,59.970,1504251903,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,822772.5,822772.5,20629,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251911,2419751.00
09/01/2017 03:45,2,0.000,ALERT,212.16,300.27,59.975,1504251903,"201051344000646","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,816878.7,816878.7,20623,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251912,2419752.00
09/01/2017 03:45,2,0.000,ALERT,211.93,300.57,59.965,1504251903,"274151322000052","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1076729.1,1076729.1,20502,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251914,2419753.00
09/01/2017 03:45,2,0.000,ALERT,212.83,300.87,59.981,1504251903,"201051344000585","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,831340.1,831340.1,20617,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251916,2419754.00
09/01/2017 03:45,2,0.000,ALERT,212.38,300.87,59.970,1504251903,"201051344001230","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,821297.6,821297.6,20665,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251918,2419755.00
09/01/2017 03:45,2,0.000,ALERT,213.06,301.47,59.965,1504251903,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,810157.2,810157.2,20607,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251920,2419756.00
09/01/2017 03:45,2,0.000,ALERT,212.16,300.57,59.970,1504251903,"201051344000955","219011344069620",0.00,9.30,0,298.77,301.77,0.0,0.0,0.000,830602.2,830602.2,20629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251921,2419757.00
09/01/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1504251903,"274151322000094","219011344069620",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,891522.6,891522.6,20936,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251923,2419758.00
09/01/2017 03:45,2,0.000,ALERT,213.06,302.07,59.975,1504251903,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,841183.0,841183.0,20629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251925,2419759.00
09/01/2017 03:45,2,0.000,ALERT,212.16,300.57,59.944,1504251903,"201051344000890","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,824738.0,824738.0,20629,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251927,2419760.00
09/01/2017 03:45,2,0.000,ALERT,212.61,300.57,59.944,1504251903,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,826924.4,826924.4,20615,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251928,2419761.00
09/01/2017 03:45,2,0.000,ALERT,212.83,300.27,59.970,1504251903,"201051344000417","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,731789.6,731789.6,20657,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251930,2419762.00
09/01/2017 03:45,2,0.000,ALERT,212.38,300.27,59.991,1504251903,"274151322000083","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,1065822.6,1065822.6,20518,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251932,2419763.00
09/01/2017 03:45,2,0.000,ALERT,212.83,299.97,59.975,1504251903,"274151322000076","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,1138278.6,1138278.6,20506,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251934,2419764.00
09/01/2017 03:45,2,0.000,ALERT,212.83,302.07,60.007,1504251903,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,821076.4,821076.4,20642,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251936,2419765.00
09/01/2017 03:45,2,0.000,ALERT,212.16,301.17,59.970,1504251903,"274151322000095","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20535,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251938,2419766.00
09/01/2017 03:45,2,0.000,ALERT,212.83,301.47,59.975,1504251903,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.98,0.0,0.0,0.000,704017.4,704017.4,20607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251939,2419767.00
09/01/2017 03:45,2,0.000,ALERT,212.38,299.97,59.970,1504251903,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,828145.2,828145.2,20612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251941,2419768.00
09/01/2017 03:45,2,0.000,ALERT,212.83,301.47,59.928,1504251903,"201051344000458","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,832095.6,832095.6,20607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251943,2419769.00
09/01/2017 03:45,2,0.000,ALERT,213.51,301.17,59.975,1504251903,"201051344000853","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,833584.2,833584.2,20639,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251945,2419770.00
09/01/2017 03:45,2,0.000,ALERT,212.83,300.57,60.007,1504251903,"201051344000685","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,826727.1,826727.1,20658,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251947,2419771.00
09/01/2017 03:45,2,0.000,ALERT,212.61,299.97,59.981,1504251903,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,823405.1,823405.1,20653,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504251948,2419772.00
09/01/2017 03:45,2,0.000,ALERT,212.61,300.87,59.975,1504251903,"201051344001145","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,831465.4,831465.4,20635,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251950,2419773.00
09/01/2017 03:45,2,0.000,ALERT,212.38,299.67,59.970,1504251903,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,820488.9,820488.9,20627,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251952,2419774.00
09/01/2017 03:45,2,0.000,ALERT,211.70,299.97,59.970,1504251903,"274151322000088","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20513,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251954,2419775.00
09/01/2017 03:45,2,0.000,ALERT,212.83,299.07,59.959,1504251903,"274151322000068","219011344069620",0.00,10.00,0,298.17,301.17,0.0,0.0,0.000,892532.1,892532.1,20947,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251956,2419776.00
09/01/2017 03:45,2,0.000,ALERT,212.16,300.27,59.965,1504251903,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,816063.7,816063.7,20587,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251957,2419777.00
09/01/2017 03:45,2,0.000,ALERT,212.61,301.77,59.928,1504251903,"201051344000594","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,835637.8,835637.8,20622,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251959,2419778.00
09/01/2017 03:45,2,0.000,ALERT,212.61,299.97,59.965,1504251903,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,826200.9,826200.9,20655,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251961,2419779.00
09/01/2017 03:45,2,0.000,ALERT,212.16,299.97,59.959,1504251903,"274151322000054","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20484,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251963,2419780.00
09/01/2017 03:45,2,0.000,ALERT,213.06,301.17,59.965,1504251903,"201051344000867","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,819786.2,819786.2,20654,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251964,2419781.00
09/01/2017 03:45,2,0.000,ALERT,212.38,300.27,59.965,1504251903,"201051344001093","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,823378.1,823378.1,20658,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251966,2419782.00
09/01/2017 03:45,2,0.000,ALERT,212.83,301.47,59.970,1504251903,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,841888.3,841888.3,20656,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251968,2419783.00
09/01/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1504251903,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,827960.8,827960.8,20623,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251970,2419784.00
09/01/2017 03:45,2,0.000,ALERT,212.83,301.77,60.002,1504251903,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,843397.6,843397.6,20593,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251972,2419785.00
09/01/2017 03:45,2,0.000,ALERT,212.83,301.47,59.959,1504251903,"201051344000983","219011344069620",0.00,9.30,0,299.07,303.58,0.0,0.0,0.000,834377.5,834377.5,20628,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251974,2419786.00
09/01/2017 03:45,2,0.000,ALERT,213.06,301.17,59.970,1504251903,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,817982.8,817982.8,20631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251975,2419787.00
09/01/2017 03:45,2,0.000,ALERT,213.29,301.77,59.965,1504251903,"201051344000576","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,832557.1,832557.1,20646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251977,2419788.00
09/01/2017 03:45,2,0.000,ALERT,212.38,299.07,59.970,1504251903,"274151322000087","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,1014211.5,1014211.5,20753,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504251979,2419789.00
09/01/2017 04:00,2,0.000,ALERT,212.16,299.37,59.970,1504252803,"201051344000645","219011344069620",0.00,9.30,0,287.65,302.98,0.0,0.0,0.000,831463.9,831463.9,20617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252806,2419790.00
09/01/2017 04:00,2,0.000,ALERT,211.25,298.77,59.954,1504252803,"274151322000085","219011344069620",0.00,9.00,0,287.35,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20505,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252807,2419791.00
09/01/2017 04:00,2,0.000,ALERT,212.38,299.37,59.981,1504252803,"201051344000633","219011344069620",0.00,8.50,0,286.14,302.68,0.0,0.0,0.000,818697.2,818697.2,20672,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252809,2419792.00
09/01/2017 04:00,2,0.000,ALERT,211.93,299.67,59.965,1504252803,"201051344000469","219011344069620",0.00,8.50,0,286.74,303.28,0.0,0.0,0.000,822772.5,822772.5,20631,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252811,2419793.00
09/01/2017 04:00,2,0.000,ALERT,211.03,298.47,59.970,1504252803,"201051344000646","219011344069620",0.00,9.00,0,286.74,301.77,0.0,0.0,0.000,816878.7,816878.7,20625,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252813,2419794.00
09/01/2017 04:00,2,0.000,ALERT,210.80,298.77,59.965,1504252803,"274151322000052","219011344069620",0.00,9.30,0,287.05,302.07,0.0,0.0,0.000,1076729.1,1076729.1,20504,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252815,2419795.00
09/01/2017 04:00,2,0.000,ALERT,211.48,298.77,59.975,1504252803,"201051344000585","219011344069620",0.00,9.00,0,287.05,302.07,0.0,0.0,0.000,831340.1,831340.1,20619,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252816,2419796.00
09/01/2017 04:00,2,0.000,ALERT,211.25,299.07,59.996,1504252803,"201051344001230","219011344069620",0.00,9.00,0,287.65,302.07,0.0,0.0,0.000,821297.6,821297.6,20667,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252818,2419797.00
09/01/2017 04:00,2,0.000,ALERT,211.70,299.37,59.981,1504252803,"201051344000582","219011344069620",0.00,8.00,0,288.25,302.68,0.0,0.0,0.000,810157.2,810157.2,20609,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252820,2419798.00
09/01/2017 04:00,2,0.000,ALERT,210.80,298.47,59.991,1504252803,"201051344000955","219011344069620",0.00,9.00,0,287.35,302.07,0.0,0.0,0.000,830602.2,830602.2,20631,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252822,2419799.00
09/01/2017 04:00,2,0.000,ALERT,211.25,298.17,59.928,1504252803,"274151322000094","219011344069620",0.00,8.50,0,286.74,300.87,0.0,0.0,0.000,891522.6,891522.6,20938,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252824,2419800.00
09/01/2017 04:00,2,0.000,ALERT,211.70,300.27,59.975,1504252803,"201051344000579","219011344069620",0.00,9.30,0,288.55,303.88,0.0,0.0,0.000,841183.0,841183.0,20631,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252825,2419801.00
09/01/2017 04:00,2,0.000,ALERT,211.03,299.07,59.965,1504252803,"201051344000890","219011344069620",0.00,9.30,0,287.95,303.28,0.0,0.0,0.000,824738.0,824738.0,20631,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252827,2419802.00
09/01/2017 04:00,2,0.000,ALERT,211.48,298.77,59.965,1504252803,"201051344000438","219011344069620",0.00,8.50,0,287.65,302.37,0.0,0.0,0.000,826924.4,826924.4,20617,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252829,2419803.00
09/01/2017 04:00,2,0.000,ALERT,211.48,298.17,59.954,1504252803,"201051344000417","219011344069620",0.00,9.30,0,287.05,301.77,0.0,0.0,0.000,731789.6,731789.6,20659,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252831,2419804.00
09/01/2017 04:00,2,0.000,ALERT,212.61,300.87,59.959,1504252803,"274151322000083","219011344069620",0.00,9.00,0,287.65,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252833,2419805.00
09/01/2017 04:00,2,0.000,ALERT,213.06,300.27,59.975,1504252803,"274151322000076","219011344069620",0.00,9.30,0,287.05,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20508,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252834,2419806.00
09/01/2017 04:00,2,0.000,ALERT,212.83,302.07,59.965,1504252803,"201051344000868","219011344069620",0.00,9.00,0,288.55,304.18,0.0,0.0,0.000,821076.4,821076.4,20644,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252836,2419807.00
09/01/2017 04:00,2,0.000,ALERT,212.38,301.17,59.965,1504252803,"274151322000095","219011344069620",0.00,8.50,0,288.25,302.37,0.0,0.0,0.000,1127293.4,1127293.4,20537,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252838,2419808.00
09/01/2017 04:00,2,0.000,ALERT,212.61,301.17,59.970,1504252803,"201051344000988","219011344069620",0.00,9.30,0,285.54,302.68,0.0,0.0,0.000,704017.4,704017.4,20609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252840,2419809.00
09/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.965,1504252803,"201051344001025","219011344069620",0.00,8.50,0,287.05,303.58,0.0,0.0,0.000,828145.2,828145.2,20614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252842,2419810.00
09/01/2017 04:00,2,0.000,ALERT,212.83,301.47,59.959,1504252803,"201051344000458","219011344069620",0.00,10.00,0,287.95,303.58,0.0,0.0,0.000,832095.6,832095.6,20609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252843,2419811.00
09/01/2017 04:00,2,0.000,ALERT,213.51,301.17,59.965,1504252803,"201051344000853","219011344069620",0.00,8.50,0,287.95,303.28,0.0,0.0,0.000,833584.2,833584.2,20641,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252845,2419812.00
09/01/2017 04:00,2,0.000,ALERT,212.83,300.57,59.965,1504252803,"201051344000685","219011344069620",0.00,9.00,0,287.35,303.88,0.0,0.0,0.000,826727.1,826727.1,20660,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252847,2419813.00
09/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.959,1504252803,"201051344000917","219011344069620",0.00,9.70,0,286.14,303.28,0.0,0.0,0.000,823405.1,823405.1,20655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252849,2419814.00
09/01/2017 04:00,2,0.000,ALERT,212.83,300.57,59.949,1504252803,"201051344001145","219011344069620",0.00,9.00,0,287.95,304.18,0.0,0.0,0.000,831465.4,831465.4,20637,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252851,2419815.00
09/01/2017 04:00,2,0.000,ALERT,212.61,299.67,59.965,1504252803,"201051344000651","219011344069620",0.00,7.70,0,287.05,303.28,0.0,0.0,0.000,820488.9,820488.9,20629,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252853,2419816.00
09/01/2017 04:00,2,0.000,ALERT,211.93,299.97,59.959,1504252803,"274151322000088","219011344069620",0.00,9.30,0,287.35,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252854,2419817.00
09/01/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1504252803,"274151322000068","219011344069620",0.00,10.00,0,286.74,300.87,0.0,0.0,0.000,892532.1,892532.1,20949,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252856,2419818.00
09/01/2017 04:00,2,0.000,ALERT,212.16,300.27,59.970,1504252803,"201051344001135","219011344069620",0.00,8.50,0,287.65,303.88,0.0,0.0,0.000,816063.7,816063.7,20589,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252858,2419819.00
09/01/2017 04:00,2,0.000,ALERT,212.61,302.07,59.928,1504252803,"201051344000594","219011344069620",0.00,9.30,0,287.65,303.28,0.0,0.0,0.000,835637.8,835637.8,20624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252860,2419820.00
09/01/2017 04:00,2,0.000,ALERT,212.61,299.97,59.959,1504252803,"201051344001203","219011344069620",0.00,9.00,0,287.05,305.08,0.0,0.0,0.000,826200.9,826200.9,20657,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252862,2419821.00
09/01/2017 04:00,2,0.000,ALERT,212.16,300.87,59.954,1504252803,"274151322000054","219011344069620",0.00,9.70,0,287.05,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20486,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252863,2419822.00
09/01/2017 04:00,2,0.000,ALERT,213.06,300.87,59.965,1504252803,"201051344000867","219011344069620",0.00,9.70,0,287.35,303.28,0.0,0.0,0.000,819786.2,819786.2,20656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252865,2419823.00
09/01/2017 04:00,2,0.000,ALERT,212.38,300.27,59.954,1504252803,"201051344001093","219011344069620",0.00,9.70,0,287.35,303.88,0.0,0.0,0.000,823378.1,823378.1,20660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252867,2419824.00
09/01/2017 04:00,2,0.000,ALERT,212.83,301.47,59.954,1504252803,"201051344000900","219011344069620",0.00,9.00,0,287.35,302.98,0.0,0.0,0.000,841888.3,841888.3,20658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252869,2419825.00
09/01/2017 04:00,2,0.000,ALERT,213.29,300.87,59.970,1504252803,"201051344000648","219011344069620",0.00,8.00,0,287.35,303.28,0.0,0.0,0.000,827960.8,827960.8,20625,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252871,2419826.00
09/01/2017 04:00,2,0.000,ALERT,213.06,302.07,59.965,1504252803,"201051344000569","219011344069620",0.00,9.00,0,288.55,303.58,0.0,0.0,0.000,843397.6,843397.6,20595,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252872,2419827.00
09/01/2017 04:00,2,0.000,ALERT,213.06,301.47,59.959,1504252803,"201051344000983","219011344069620",0.00,9.30,0,288.25,303.58,0.0,0.0,0.000,834377.5,834377.5,20630,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252874,2419828.00
09/01/2017 04:00,2,0.000,ALERT,213.06,301.17,59.965,1504252803,"201051344001158","219011344069620",0.00,8.50,0,287.05,302.98,0.0,0.0,0.000,817982.8,817982.8,20633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504252876,2419829.00
09/01/2017 04:00,2,0.000,ALERT,213.51,301.77,59.944,1504252803,"201051344000576","219011344069620",0.00,9.00,0,287.95,303.28,0.0,0.0,0.000,832557.1,832557.1,20648,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252878,2419830.00
09/01/2017 04:00,2,0.000,ALERT,212.38,299.67,59.959,1504252803,"274151322000087","219011344069620",0.00,9.70,0,286.44,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20755,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504252879,2419831.00
09/01/2017 04:15,2,0.000,ALERT,213.06,300.87,59.949,1504253704,"201051344000645","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,831463.9,831463.9,20619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253706,2419832.00
09/01/2017 04:15,2,0.000,ALERT,212.38,299.67,59.991,1504253704,"274151322000085","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20507,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253707,2419833.00
09/01/2017 04:15,2,0.000,ALERT,213.29,300.57,59.975,1504253704,"201051344000633","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,818697.2,818697.2,20674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253709,2419834.00
09/01/2017 04:15,2,0.000,ALERT,212.83,300.87,59.981,1504253704,"201051344000469","219011344069620",0.00,8.00,0,296.66,302.07,0.0,0.0,0.000,822772.5,822772.5,20633,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253711,2419835.00
09/01/2017 04:15,2,0.000,ALERT,211.93,300.27,59.975,1504253704,"201051344000646","219011344069620",0.00,9.00,0,296.06,303.58,0.0,0.0,0.000,816878.7,816878.7,20627,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253713,2419836.00
09/01/2017 04:15,2,0.000,ALERT,211.93,299.97,59.970,1504253704,"274151322000052","219011344069620",0.00,9.30,0,296.66,302.07,0.0,0.0,0.000,1076729.1,1076729.1,20506,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253715,2419837.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.57,59.986,1504253704,"201051344000585","219011344069620",0.00,9.30,0,296.36,303.88,0.0,0.0,0.000,831340.1,831340.1,20621,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253717,2419838.00
09/01/2017 04:15,2,0.000,ALERT,212.38,300.87,59.970,1504253704,"201051344001230","219011344069620",0.00,9.30,0,296.96,304.18,0.0,0.0,0.000,821297.6,821297.6,20669,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253719,2419839.00
09/01/2017 04:15,2,0.000,ALERT,212.83,301.17,59.970,1504253704,"201051344000582","219011344069620",0.00,8.00,0,297.57,304.78,0.0,0.0,0.000,810157.2,810157.2,20611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253720,2419840.00
09/01/2017 04:15,2,0.000,ALERT,211.93,300.57,59.965,1504253704,"201051344000955","219011344069620",0.00,9.00,0,296.66,303.88,0.0,0.0,0.000,830602.2,830602.2,20633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253722,2419841.00
09/01/2017 04:15,2,0.000,ALERT,212.16,299.37,59.970,1504253704,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,891522.6,891522.6,20940,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253724,2419842.00
