ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 04:15,2,0.000,ALERT,212.83,301.47,59.970,1504253704,"201051344000579","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,841183.0,841183.0,20633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253726,2419843.00
09/01/2017 04:15,2,0.000,ALERT,212.38,301.17,59.991,1504253704,"201051344000890","219011344069620",0.00,9.70,0,296.96,304.18,0.0,0.0,0.000,824738.0,824738.0,20633,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253728,2419844.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.57,59.975,1504253704,"201051344000438","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,826924.4,826924.4,20619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253729,2419845.00
09/01/2017 04:15,2,0.000,ALERT,212.16,299.67,60.018,1504253704,"201051344000417","219011344069620",0.00,9.30,0,296.06,303.28,0.0,0.0,0.000,731789.6,731789.6,20661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253731,2419846.00
09/01/2017 04:15,2,0.000,ALERT,212.38,299.97,59.996,1504253704,"274151322000083","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20522,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253733,2419847.00
09/01/2017 04:15,2,0.000,ALERT,212.83,299.97,59.965,1504253704,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20510,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253735,2419848.00
09/01/2017 04:15,2,0.000,ALERT,212.61,301.47,59.975,1504253704,"201051344000868","219011344069620",0.00,9.00,0,299.97,303.58,0.0,0.0,0.000,821076.4,821076.4,20646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253737,2419849.00
09/01/2017 04:15,2,0.000,ALERT,212.16,301.17,59.965,1504253704,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,1127293.4,1127293.4,20539,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253739,2419850.00
09/01/2017 04:15,2,0.000,ALERT,212.38,300.87,59.970,1504253704,"201051344000988","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,704017.4,704017.4,20611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253741,2419851.00
09/01/2017 04:15,2,0.000,ALERT,212.16,299.67,59.975,1504253704,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,828145.2,828145.2,20616,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253742,2419852.00
09/01/2017 04:15,2,0.000,ALERT,212.38,300.87,59.986,1504253704,"201051344000458","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,832095.6,832095.6,20611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253744,2419853.00
09/01/2017 04:15,2,0.000,ALERT,213.29,300.87,59.970,1504253704,"201051344000853","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,833584.2,833584.2,20643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253746,2419854.00
09/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.933,1504253704,"201051344000685","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,826727.1,826727.1,20662,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253748,2419855.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.965,1504253704,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,823405.1,823405.1,20657,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253750,2419856.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.87,59.970,1504253704,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,831465.4,831465.4,20639,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253751,2419857.00
09/01/2017 04:15,2,0.000,ALERT,212.38,299.67,59.928,1504253704,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,820488.9,820488.9,20631,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253753,2419858.00
09/01/2017 04:15,2,0.000,ALERT,211.70,299.97,59.959,1504253704,"274151322000088","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20517,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253755,2419859.00
09/01/2017 04:15,2,0.000,ALERT,212.83,299.37,59.965,1504253704,"274151322000068","219011344069620",0.00,9.70,0,297.57,300.87,0.0,0.0,0.000,892532.1,892532.1,20951,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253757,2419860.00
09/01/2017 04:15,2,0.000,ALERT,212.16,300.57,59.975,1504253704,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,816063.7,816063.7,20591,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253758,2419861.00
09/01/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1504253704,"201051344000594","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,835637.8,835637.8,20626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253760,2419862.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.27,59.970,1504253704,"201051344001203","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,826200.9,826200.9,20659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253762,2419863.00
09/01/2017 04:15,2,0.000,ALERT,212.16,300.87,59.965,1504253704,"274151322000054","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20488,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253764,2419864.00
09/01/2017 04:15,2,0.000,ALERT,212.83,300.57,59.944,1504253704,"201051344000867","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,819786.2,819786.2,20658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504253766,2419865.00
09/01/2017 04:15,2,0.000,ALERT,212.38,300.57,60.012,1504253704,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,823378.1,823378.1,20662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253767,2419866.00
09/01/2017 04:15,2,0.000,ALERT,212.61,300.87,59.981,1504253704,"201051344000900","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,841888.3,841888.3,20660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253769,2419867.00
09/01/2017 04:15,2,0.000,ALERT,212.83,300.27,59.949,1504253704,"201051344000648","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,827960.8,827960.8,20627,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253771,2419868.00
09/01/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1504253704,"201051344000569","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,843397.6,843397.6,20597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253773,2419869.00
09/01/2017 04:15,2,0.000,ALERT,212.61,301.17,59.981,1504253704,"201051344000983","219011344069620",0.00,9.30,0,299.97,303.28,0.0,0.0,0.000,834377.5,834377.5,20632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253775,2419870.00
09/01/2017 04:15,2,0.000,ALERT,212.83,300.87,59.986,1504253704,"201051344001158","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,817982.8,817982.8,20635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253777,2419871.00
09/01/2017 04:15,2,0.000,ALERT,213.06,301.47,59.965,1504253704,"201051344000576","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,832557.1,832557.1,20650,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253778,2419872.00
09/01/2017 04:15,2,0.000,ALERT,212.38,299.97,59.959,1504253704,"274151322000087","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20757,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504253780,2419873.00
09/01/2017 04:30,2,0.000,ALERT,213.29,300.57,59.949,1504254603,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,831463.9,831463.9,20621,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254605,2419874.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.959,1504254603,"274151322000085","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,1032852.5,1032852.5,20509,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254607,2419875.00
09/01/2017 04:30,2,0.000,ALERT,213.51,300.57,59.975,1504254603,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,818697.2,818697.2,20676,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254609,2419876.00
09/01/2017 04:30,2,0.000,ALERT,212.83,300.57,59.975,1504254603,"201051344000469","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,822772.5,822772.5,20635,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254611,2419877.00
09/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.959,1504254603,"201051344000646","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,816878.7,816878.7,20629,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254612,2419878.00
09/01/2017 04:30,2,0.000,ALERT,211.93,300.27,59.959,1504254603,"274151322000052","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1076729.1,1076729.1,20508,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254614,2419879.00
09/01/2017 04:30,2,0.000,ALERT,212.16,300.87,59.965,1504254603,"201051344001230","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,821297.6,821297.6,20671,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254617,2419880.00
09/01/2017 04:30,2,0.000,ALERT,212.61,301.47,59.965,1504254603,"201051344000582","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,810157.2,810157.2,20613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254619,2419881.00
09/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.965,1504254603,"201051344000955","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,830602.2,830602.2,20635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254621,2419882.00
09/01/2017 04:30,2,0.000,ALERT,212.38,299.97,59.949,1504254603,"274151322000094","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,891522.6,891522.6,20942,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254622,2419883.00
09/01/2017 04:30,2,0.000,ALERT,212.83,301.17,59.949,1504254603,"201051344000579","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,841183.0,841183.0,20635,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254624,2419884.00
09/01/2017 04:30,2,0.000,ALERT,212.16,301.17,59.981,1504254603,"201051344000890","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,824738.0,824738.0,20635,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254626,2419885.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.970,1504254603,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,826924.4,826924.4,20621,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254628,2419886.00
09/01/2017 04:30,2,0.000,ALERT,212.61,299.97,59.944,1504254603,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,731789.6,731789.6,20663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254630,2419887.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.965,1504254603,"274151322000083","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,1065822.6,1065822.6,20524,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254632,2419888.00
09/01/2017 04:30,2,0.000,ALERT,213.06,299.97,59.944,1504254603,"274151322000076","219011344069620",0.00,9.30,0,298.77,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20512,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254634,2419889.00
09/01/2017 04:30,2,0.000,ALERT,212.61,301.47,59.970,1504254603,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,821076.4,821076.4,20648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254636,2419890.00
09/01/2017 04:30,2,0.000,ALERT,212.38,301.17,59.965,1504254603,"274151322000095","219011344069620",0.00,8.50,0,299.67,302.68,0.0,0.0,0.000,1127293.4,1127293.4,20541,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254638,2419891.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.87,59.975,1504254603,"201051344000988","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,704017.4,704017.4,20613,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254639,2419892.00
09/01/2017 04:30,2,0.000,ALERT,212.16,299.97,60.007,1504254603,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,828145.2,828145.2,20618,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254641,2419893.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.87,59.986,1504254603,"201051344000458","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,832095.6,832095.6,20613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254643,2419894.00
09/01/2017 04:30,2,0.000,ALERT,213.29,300.27,59.970,1504254603,"201051344000853","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,833584.2,833584.2,20645,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254645,2419895.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.970,1504254603,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,826727.1,826727.1,20664,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254647,2419896.00
09/01/2017 04:30,2,0.000,ALERT,212.38,300.27,59.933,1504254603,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,823405.1,823405.1,20659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254648,2419897.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.87,59.949,1504254603,"201051344001145","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,831465.4,831465.4,20641,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254650,2419898.00
09/01/2017 04:30,2,0.000,ALERT,212.38,299.67,59.975,1504254603,"201051344000651","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,820488.9,820488.9,20633,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254652,2419899.00
09/01/2017 04:30,2,0.000,ALERT,211.93,299.67,59.965,1504254603,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,1022975.3,1022975.3,20519,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254654,2419900.00
09/01/2017 04:30,2,0.000,ALERT,212.83,299.67,59.949,1504254603,"274151322000068","219011344069620",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,892532.1,892532.1,20953,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254656,2419901.00
09/01/2017 04:30,2,0.000,ALERT,211.93,300.27,59.970,1504254603,"201051344001135","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,816063.7,816063.7,20593,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254658,2419902.00
09/01/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1504254603,"201051344000594","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,835637.8,835637.8,20628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254660,2419903.00
09/01/2017 04:30,2,0.000,ALERT,212.38,300.27,59.975,1504254603,"201051344001203","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,826200.9,826200.9,20661,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254661,2419904.00
09/01/2017 04:30,2,0.000,ALERT,211.93,300.57,59.959,1504254603,"274151322000054","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1038481.9,1038481.9,20490,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254663,2419905.00
09/01/2017 04:30,2,0.000,ALERT,212.83,299.97,59.965,1504254603,"201051344000867","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,819786.2,819786.2,20660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254665,2419906.00
09/01/2017 04:30,2,0.000,ALERT,212.16,300.27,59.975,1504254603,"201051344001093","219011344069620",0.00,10.00,0,298.47,301.77,0.0,0.0,0.000,823378.1,823378.1,20664,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254667,2419907.00
09/01/2017 04:30,2,0.000,ALERT,212.38,300.27,59.975,1504254603,"201051344000900","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,841888.3,841888.3,20662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254669,2419908.00
09/01/2017 04:30,2,0.000,ALERT,212.83,299.67,59.970,1504254603,"201051344000648","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,827960.8,827960.8,20629,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254670,2419909.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.87,59.981,1504254603,"201051344000569","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,843397.6,843397.6,20599,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254672,2419910.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1504254603,"201051344000983","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,834377.5,834377.5,20634,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254674,2419911.00
09/01/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1504254603,"201051344001158","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,817982.8,817982.8,20637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504254676,2419912.00
09/01/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1504254603,"201051344000576","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,832557.1,832557.1,20652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254678,2419913.00
09/01/2017 04:30,2,0.000,ALERT,212.38,299.37,59.970,1504254603,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,1014211.5,1014211.5,20759,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254680,2419914.00
09/01/2017 04:30,2,0.000,ALERT,212.38,300.87,59.975,1504254603,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,831340.1,831340.1,20623,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504254682,2419915.00
09/01/2017 04:45,2,0.000,ALERT,213.29,301.17,59.959,1504255503,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,831463.9,831463.9,20623,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255505,2419916.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.97,59.959,1504255503,"274151322000085","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20511,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255507,2419917.00
09/01/2017 04:45,2,0.000,ALERT,213.29,300.87,59.970,1504255503,"201051344000633","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,818697.2,818697.2,20678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255509,2419918.00
09/01/2017 04:45,2,0.000,ALERT,212.83,301.17,59.965,1504255503,"201051344000469","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,822772.5,822772.5,20637,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255510,2419919.00
09/01/2017 04:45,2,0.000,ALERT,211.93,300.27,59.954,1504255503,"201051344000646","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,816878.7,816878.7,20631,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255512,2419920.00
09/01/2017 04:45,2,0.000,ALERT,211.70,299.37,59.959,1504255503,"274151322000052","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,1076729.1,1076729.1,20510,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255514,2419921.00
09/01/2017 04:45,2,0.000,ALERT,212.38,300.57,59.970,1504255503,"201051344000585","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,831340.1,831340.1,20625,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255516,2419922.00
09/01/2017 04:45,2,0.000,ALERT,212.16,300.57,59.970,1504255503,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.07,0.0,0.0,0.000,821297.6,821297.6,20673,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255518,2419923.00
09/01/2017 04:45,2,0.000,ALERT,212.61,301.17,59.965,1504255503,"201051344000582","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,810157.2,810157.2,20615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255520,2419924.00
09/01/2017 04:45,2,0.000,ALERT,211.93,300.57,59.959,1504255503,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,830602.2,830602.2,20637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255521,2419925.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.37,59.959,1504255503,"274151322000094","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,891522.6,891522.6,20944,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255523,2419926.00
09/01/2017 04:45,2,0.000,ALERT,212.61,301.47,59.959,1504255503,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,841183.0,841183.0,20637,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255525,2419927.00
09/01/2017 04:45,2,0.000,ALERT,212.16,300.57,60.002,1504255503,"201051344000890","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,824738.0,824738.0,20637,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255527,2419928.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.97,59.965,1504255503,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,826924.4,826924.4,20623,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255529,2419929.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.07,59.965,1504255503,"201051344000417","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,731789.6,731789.6,20665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255530,2419930.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.97,59.922,1504255503,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,1065822.6,1065822.6,20526,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255532,2419931.00
09/01/2017 04:45,2,0.000,ALERT,212.83,299.97,59.954,1504255503,"274151322000076","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20514,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255534,2419932.00
09/01/2017 04:45,2,0.000,ALERT,212.61,302.07,59.944,1504255503,"201051344000868","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,821076.4,821076.4,20650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255536,2419933.00
09/01/2017 04:45,2,0.000,ALERT,212.16,301.17,59.949,1504255503,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,1127293.4,1127293.4,20543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255538,2419934.00
09/01/2017 04:45,2,0.000,ALERT,212.61,301.47,59.944,1504255503,"201051344000988","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,704017.4,704017.4,20615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255539,2419935.00
09/01/2017 04:45,2,0.000,ALERT,211.93,299.07,59.944,1504255503,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,828145.2,828145.2,20620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255541,2419936.00
09/01/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1504255503,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,832095.6,832095.6,20615,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255543,2419937.00
09/01/2017 04:45,2,0.000,ALERT,213.29,301.17,60.007,1504255503,"201051344000853","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,833584.2,833584.2,20647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255545,2419938.00
09/01/2017 04:45,2,0.000,ALERT,212.38,299.97,59.975,1504255503,"201051344000685","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,826727.1,826727.1,20666,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255547,2419939.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.67,59.975,1504255503,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,823405.1,823405.1,20661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255548,2419940.00
09/01/2017 04:45,2,0.000,ALERT,212.16,300.27,59.965,1504255503,"201051344001145","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,831465.4,831465.4,20643,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255550,2419941.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.37,59.970,1504255503,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,820488.9,820488.9,20635,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255552,2419942.00
09/01/2017 04:45,2,0.000,ALERT,211.70,299.97,59.938,1504255503,"274151322000088","219011344069620",0.00,9.30,0,298.47,301.77,0.0,0.0,0.000,1022975.3,1022975.3,20521,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255554,2419943.00
09/01/2017 04:45,2,0.000,ALERT,212.83,299.07,59.965,1504255503,"274151322000068","219011344069620",0.00,10.00,0,297.87,300.87,0.0,0.0,0.000,892532.1,892532.1,20955,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255556,2419944.00
09/01/2017 04:45,2,0.000,ALERT,211.70,299.67,59.965,1504255503,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,816063.7,816063.7,20595,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255558,2419945.00
09/01/2017 04:45,2,0.000,ALERT,212.38,301.77,59.970,1504255503,"201051344000594","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,835637.8,835637.8,20630,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255560,2419946.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.67,59.970,1504255503,"201051344001203","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,826200.9,826200.9,20663,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255562,2419947.00
09/01/2017 04:45,2,0.000,ALERT,212.16,300.27,59.991,1504255503,"274151322000054","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1038481.9,1038481.9,20492,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255563,2419948.00
09/01/2017 04:45,2,0.000,ALERT,213.06,300.87,59.970,1504255503,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,819786.2,819786.2,20662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255565,2419949.00
09/01/2017 04:45,2,0.000,ALERT,211.93,299.97,59.986,1504255503,"201051344001093","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,823378.1,823378.1,20666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255567,2419950.00
09/01/2017 04:45,2,0.000,ALERT,212.61,301.17,59.949,1504255503,"201051344000900","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,841888.3,841888.3,20664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255569,2419951.00
09/01/2017 04:45,2,0.000,ALERT,213.06,300.57,59.975,1504255503,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,827960.8,827960.8,20631,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255571,2419952.00
09/01/2017 04:45,2,0.000,ALERT,212.83,301.77,59.975,1504255503,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,843397.6,843397.6,20601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255573,2419953.00
09/01/2017 04:45,2,0.000,ALERT,212.83,301.47,59.959,1504255503,"201051344000983","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,834377.5,834377.5,20636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255574,2419954.00
09/01/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1504255503,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,817982.8,817982.8,20639,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255576,2419955.00
09/01/2017 04:45,2,0.000,ALERT,213.06,301.47,59.970,1504255503,"201051344000576","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,832557.1,832557.1,20654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504255578,2419956.00
09/01/2017 04:45,2,0.000,ALERT,212.16,299.07,59.975,1504255503,"274151322000087","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,1014211.5,1014211.5,20761,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504255580,2419957.00
09/01/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1504256404,"201051344000645","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,831463.9,831463.9,20625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256406,2419958.00
09/01/2017 05:00,2,0.000,ALERT,211.93,299.67,59.928,1504256404,"274151322000085","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,1032852.5,1032852.5,20513,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256407,2419959.00
09/01/2017 05:00,2,0.000,ALERT,213.06,300.27,59.949,1504256404,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,818697.2,818697.2,20680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256409,2419960.00
09/01/2017 05:00,2,0.000,ALERT,212.61,300.57,59.933,1504256404,"201051344000469","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,822772.5,822772.5,20639,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256411,2419961.00
09/01/2017 05:00,2,0.000,ALERT,211.70,299.97,59.949,1504256404,"201051344000646","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,816878.7,816878.7,20633,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256413,2419962.00
09/01/2017 05:00,2,0.000,ALERT,211.70,299.07,59.938,1504256404,"274151322000052","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,1076729.1,1076729.1,20512,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256415,2419963.00
09/01/2017 05:00,2,0.000,ALERT,212.16,300.27,59.922,1504256404,"201051344000585","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,831340.1,831340.1,20627,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256417,2419964.00
09/01/2017 05:00,2,0.000,ALERT,211.93,300.27,59.938,1504256404,"201051344001230","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,821297.6,821297.6,20675,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256418,2419965.00
09/01/2017 05:00,2,0.000,ALERT,212.38,300.87,59.965,1504256404,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,810157.2,810157.2,20617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256420,2419966.00
09/01/2017 05:00,2,0.000,ALERT,211.48,299.97,59.959,1504256404,"201051344000955","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,830602.2,830602.2,20639,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256422,2419967.00
09/01/2017 05:00,2,0.000,ALERT,211.93,299.07,59.975,1504256404,"274151322000094","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,891522.6,891522.6,20946,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256424,2419968.00
09/01/2017 05:00,2,0.000,ALERT,212.38,301.17,59.949,1504256404,"201051344000579","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,841183.0,841183.0,20639,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256426,2419969.00
09/01/2017 05:00,2,0.000,ALERT,211.70,300.27,59.944,1504256404,"201051344000890","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,824738.0,824738.0,20639,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256427,2419970.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.97,59.986,1504256404,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,826924.4,826924.4,20625,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256429,2419971.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.37,59.938,1504256404,"201051344000417","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,731789.6,731789.6,20667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256431,2419972.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.37,59.965,1504256404,"274151322000083","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,1065822.6,1065822.6,20528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256433,2419973.00
09/01/2017 05:00,2,0.000,ALERT,212.61,299.07,59.933,1504256404,"274151322000076","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1138278.6,1138278.6,20516,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256435,2419974.00
09/01/2017 05:00,2,0.000,ALERT,212.38,300.87,59.886,1504256404,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,821076.4,821076.4,20652,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256437,2419975.00
09/01/2017 05:00,2,0.000,ALERT,211.93,300.57,59.959,1504256404,"274151322000095","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,1127293.4,1127293.4,20545,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256439,2419976.00
09/01/2017 05:00,2,0.000,ALERT,212.16,300.57,59.933,1504256404,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,704017.4,704017.4,20617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256440,2419977.00
09/01/2017 05:00,2,0.000,ALERT,211.70,299.37,59.933,1504256404,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,828145.2,828145.2,20622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256442,2419978.00
09/01/2017 05:00,2,0.000,ALERT,212.38,300.57,59.896,1504256404,"201051344000458","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,832095.6,832095.6,20617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256444,2419979.00
09/01/2017 05:00,2,0.000,ALERT,213.06,300.57,59.938,1504256404,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,833584.2,833584.2,20649,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256446,2419980.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.97,59.907,1504256404,"201051344000685","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,826727.1,826727.1,20668,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256447,2419981.00
09/01/2017 05:00,2,0.000,ALERT,211.93,299.37,59.901,1504256404,"201051344000917","219011344069620",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,823405.1,823405.1,20663,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256449,2419982.00
09/01/2017 05:00,2,0.000,ALERT,212.16,300.27,59.959,1504256404,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,831465.4,831465.4,20645,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256451,2419983.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.67,59.938,1504256404,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,820488.9,820488.9,20637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256453,2419984.00
09/01/2017 05:00,2,0.000,ALERT,211.48,299.67,59.933,1504256404,"274151322000088","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,1022975.3,1022975.3,20523,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256455,2419985.00
09/01/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1504256404,"274151322000068","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,892532.1,892532.1,20957,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256456,2419986.00
09/01/2017 05:00,2,0.000,ALERT,211.70,300.27,59.938,1504256404,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,816063.7,816063.7,20597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256458,2419987.00
