ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 05:00,2,0.000,ALERT,212.16,301.17,59.912,1504256404,"201051344000594","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,835637.8,835637.8,20632,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256460,2419988.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.97,59.944,1504256404,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,826200.9,826200.9,20665,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256462,2419989.00
09/01/2017 05:00,2,0.000,ALERT,211.70,299.67,59.907,1504256404,"274151322000054","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,1038481.9,1038481.9,20494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256464,2419990.00
09/01/2017 05:00,2,0.000,ALERT,212.61,300.27,59.981,1504256404,"201051344000867","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,819786.2,819786.2,20664,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256465,2419991.00
09/01/2017 05:00,2,0.000,ALERT,211.93,299.97,59.938,1504256404,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,823378.1,823378.1,20668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256467,2419992.00
09/01/2017 05:00,2,0.000,ALERT,212.38,300.87,59.938,1504256404,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,841888.3,841888.3,20666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256469,2419993.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.37,59.975,1504256404,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,827960.8,827960.8,20633,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256471,2419994.00
09/01/2017 05:00,2,0.000,ALERT,212.38,301.17,59.944,1504256404,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,843397.6,843397.6,20603,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504256473,2419995.00
09/01/2017 05:00,2,0.000,ALERT,212.38,300.87,59.944,1504256404,"201051344000983","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,834377.5,834377.5,20638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256475,2419996.00
09/01/2017 05:00,2,0.000,ALERT,212.61,300.57,59.933,1504256404,"201051344001158","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,817982.8,817982.8,20641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256476,2419997.00
09/01/2017 05:00,2,0.000,ALERT,212.83,301.17,59.981,1504256404,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,832557.1,832557.1,20656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256478,2419998.00
09/01/2017 05:00,2,0.000,ALERT,212.16,299.07,59.938,1504256404,"274151322000087","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,1014211.5,1014211.5,20763,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504256480,2419999.00
09/01/2017 05:15,2,0.000,ALERT,212.83,300.27,59.949,1504257303,"201051344000645","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,831463.9,831463.9,20627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257305,2420000.00
09/01/2017 05:15,2,0.000,ALERT,211.93,300.27,59.949,1504257303,"274151322000085","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,1032852.5,1032852.5,20515,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257307,2420001.00
09/01/2017 05:15,2,0.000,ALERT,212.83,299.97,59.954,1504257303,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,818697.2,818697.2,20682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257309,2420002.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.57,59.933,1504257303,"201051344000469","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,822772.5,822772.5,20641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257310,2420003.00
09/01/2017 05:15,2,0.000,ALERT,211.70,299.97,59.959,1504257303,"201051344000646","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,816878.7,816878.7,20635,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257312,2420004.00
09/01/2017 05:15,2,0.000,ALERT,211.48,300.57,59.949,1504257303,"274151322000052","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,1076729.1,1076729.1,20514,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257314,2420005.00
09/01/2017 05:15,2,0.000,ALERT,211.70,299.67,59.959,1504257303,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,831340.1,831340.1,20629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257316,2420006.00
09/01/2017 05:15,2,0.000,ALERT,211.70,299.97,59.959,1504257303,"201051344001230","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,821297.6,821297.6,20677,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257318,2420007.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.87,59.965,1504257303,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.07,0.0,0.0,0.000,810157.2,810157.2,20619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257319,2420008.00
09/01/2017 05:15,2,0.000,ALERT,211.25,299.67,59.933,1504257303,"201051344000955","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,830602.2,830602.2,20641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257321,2420009.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.37,59.954,1504257303,"274151322000094","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,891522.6,891522.6,20948,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257323,2420010.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.87,59.965,1504257303,"201051344000579","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,841183.0,841183.0,20641,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257325,2420011.00
09/01/2017 05:15,2,0.000,ALERT,211.70,300.27,59.922,1504257303,"201051344000890","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,824738.0,824738.0,20641,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257326,2420012.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.67,59.965,1504257303,"201051344000438","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,826924.4,826924.4,20627,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257328,2420013.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.07,59.922,1504257303,"201051344000417","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,731789.6,731789.6,20669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257330,2420014.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.97,59.959,1504257303,"274151322000083","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,1065822.6,1065822.6,20530,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257332,2420015.00
09/01/2017 05:15,2,0.000,ALERT,212.38,299.37,59.959,1504257303,"274151322000076","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,1138278.6,1138278.6,20518,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257334,2420016.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.87,59.959,1504257303,"201051344000868","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,821076.4,821076.4,20654,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257336,2420017.00
09/01/2017 05:15,2,0.000,ALERT,211.70,300.87,59.959,1504257303,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,1127293.4,1127293.4,20547,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257338,2420018.00
09/01/2017 05:15,2,0.000,ALERT,212.16,300.27,59.959,1504257303,"201051344000988","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,704017.4,704017.4,20619,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257339,2420019.00
09/01/2017 05:15,2,0.000,ALERT,211.48,298.77,59.986,1504257303,"201051344001025","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,828145.2,828145.2,20624,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257341,2420020.00
09/01/2017 05:15,2,0.000,ALERT,212.16,300.27,60.002,1504257303,"201051344000458","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,832095.6,832095.6,20619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257343,2420021.00
09/01/2017 05:15,2,0.000,ALERT,212.83,300.27,59.965,1504257303,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,833584.2,833584.2,20651,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257345,2420022.00
09/01/2017 05:15,2,0.000,ALERT,212.16,299.97,59.965,1504257303,"201051344000685","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,826727.1,826727.1,20670,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257347,2420023.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1504257303,"201051344000917","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,823405.1,823405.1,20665,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257349,2420024.00
09/01/2017 05:15,2,0.000,ALERT,212.16,299.97,59.959,1504257303,"201051344001145","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,831465.4,831465.4,20647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257351,2420025.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.07,59.970,1504257303,"201051344000651","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,820488.9,820488.9,20639,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257352,2420026.00
09/01/2017 05:15,2,0.000,ALERT,211.48,299.97,59.959,1504257303,"274151322000088","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,1022975.3,1022975.3,20525,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257354,2420027.00
09/01/2017 05:15,2,0.000,ALERT,212.38,299.07,59.959,1504257303,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,892532.1,892532.1,20959,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257356,2420028.00
09/01/2017 05:15,2,0.000,ALERT,211.48,299.97,59.965,1504257303,"201051344001135","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,816063.7,816063.7,20599,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257358,2420029.00
09/01/2017 05:15,2,0.000,ALERT,212.16,301.17,59.970,1504257303,"201051344000594","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,835637.8,835637.8,20634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257360,2420030.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.67,59.928,1504257303,"201051344001203","219011344069620",0.00,8.00,0,297.87,303.28,0.0,0.0,0.000,826200.9,826200.9,20667,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257361,2420031.00
09/01/2017 05:15,2,0.000,ALERT,211.70,300.57,59.954,1504257303,"274151322000054","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,1038481.9,1038481.9,20496,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257363,2420032.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.27,59.975,1504257303,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,819786.2,819786.2,20666,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257365,2420033.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.67,59.965,1504257303,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,823378.1,823378.1,20670,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257367,2420034.00
09/01/2017 05:15,2,0.000,ALERT,212.16,300.87,59.970,1504257303,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,841888.3,841888.3,20668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257368,2420035.00
09/01/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1504257303,"201051344000648","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,827960.8,827960.8,20635,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257370,2420036.00
09/01/2017 05:15,2,0.000,ALERT,212.38,301.17,60.012,1504257303,"201051344000569","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,843397.6,843397.6,20605,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257372,2420037.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.87,60.002,1504257303,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,834377.5,834377.5,20640,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257374,2420038.00
09/01/2017 05:15,2,0.000,ALERT,212.38,300.27,60.023,1504257303,"201051344001158","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,817982.8,817982.8,20643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257376,2420039.00
09/01/2017 05:15,2,0.000,ALERT,212.61,300.87,60.002,1504257303,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,832557.1,832557.1,20658,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504257378,2420040.00
09/01/2017 05:15,2,0.000,ALERT,211.93,299.37,59.965,1504257303,"274151322000087","219011344069620",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,1014211.5,1014211.5,20765,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504257379,2420041.00
09/01/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1504258204,"201051344000645","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,831463.9,831463.9,20629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258206,2420042.00
09/01/2017 05:30,2,0.000,ALERT,211.48,299.37,59.986,1504258204,"274151322000085","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1032852.5,1032852.5,20517,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258207,2420043.00
09/01/2017 05:30,2,0.000,ALERT,212.38,299.37,59.991,1504258204,"201051344000633","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,818697.2,818697.2,20684,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258209,2420044.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.67,59.991,1504258204,"201051344000469","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,822772.5,822772.5,20643,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258211,2420045.00
09/01/2017 05:30,2,0.000,ALERT,211.25,299.07,59.991,1504258204,"201051344000646","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,816878.7,816878.7,20637,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258213,2420046.00
09/01/2017 05:30,2,0.000,ALERT,211.03,298.47,59.959,1504258204,"274151322000052","219011344069620",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,1076729.1,1076729.1,20516,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258215,2420047.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.67,59.986,1504258204,"201051344000585","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,831340.1,831340.1,20631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258216,2420048.00
09/01/2017 05:30,2,0.000,ALERT,211.48,299.97,59.981,1504258204,"201051344001230","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,821297.6,821297.6,20679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258218,2420049.00
09/01/2017 05:30,2,0.000,ALERT,211.93,300.27,59.959,1504258204,"201051344000582","219011344069620",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,810157.2,810157.2,20621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258220,2420050.00
09/01/2017 05:30,2,0.000,ALERT,211.03,299.37,59.938,1504258204,"201051344000955","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,830602.2,830602.2,20643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258222,2420051.00
09/01/2017 05:30,2,0.000,ALERT,211.25,298.47,59.975,1504258204,"274151322000094","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,891522.6,891522.6,20950,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258224,2420052.00
09/01/2017 05:30,2,0.000,ALERT,211.93,299.97,59.986,1504258204,"201051344000579","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,841183.0,841183.0,20643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258225,2420053.00
09/01/2017 05:30,2,0.000,ALERT,211.25,299.97,59.981,1504258204,"201051344000890","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,824738.0,824738.0,20643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258227,2420054.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.37,60.012,1504258204,"201051344000438","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,826924.4,826924.4,20629,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258229,2420055.00
09/01/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1504258204,"201051344000417","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,731789.6,731789.6,20671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258231,2420056.00
09/01/2017 05:30,2,0.000,ALERT,211.48,299.97,59.986,1504258204,"274151322000083","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1065822.6,1065822.6,20532,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258233,2420057.00
09/01/2017 05:30,2,0.000,ALERT,211.93,298.77,59.981,1504258204,"274151322000076","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,1138278.6,1138278.6,20520,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258234,2420058.00
09/01/2017 05:30,2,0.000,ALERT,211.93,300.57,60.018,1504258204,"201051344000868","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,821076.4,821076.4,20656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258236,2420059.00
09/01/2017 05:30,2,0.000,ALERT,211.03,299.97,59.975,1504258204,"274151322000095","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1127293.4,1127293.4,20549,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258238,2420060.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.67,59.991,1504258204,"201051344000988","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,704017.4,704017.4,20621,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258240,2420061.00
09/01/2017 05:30,2,0.000,ALERT,211.25,298.77,59.970,1504258204,"201051344001025","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,828145.2,828145.2,20626,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258242,2420062.00
09/01/2017 05:30,2,0.000,ALERT,211.70,300.27,59.986,1504258204,"201051344000458","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,832095.6,832095.6,20621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258244,2420063.00
09/01/2017 05:30,2,0.000,ALERT,212.38,299.67,59.981,1504258204,"201051344000853","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,833584.2,833584.2,20653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258245,2420064.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1504258204,"201051344000685","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,826727.1,826727.1,20672,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258247,2420065.00
09/01/2017 05:30,2,0.000,ALERT,211.48,298.77,59.986,1504258204,"201051344000917","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,823405.1,823405.1,20667,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258249,2420066.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.67,60.028,1504258204,"201051344001145","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,831465.4,831465.4,20649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258251,2420067.00
09/01/2017 05:30,2,0.000,ALERT,211.48,298.77,59.975,1504258204,"201051344000651","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,820488.9,820488.9,20641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258252,2420068.00
09/01/2017 05:30,2,0.000,ALERT,210.80,298.47,59.981,1504258204,"274151322000088","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1022975.3,1022975.3,20527,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258254,2420069.00
09/01/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1504258204,"274151322000068","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,892532.1,892532.1,20961,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258256,2420070.00
09/01/2017 05:30,2,0.000,ALERT,211.03,299.37,59.981,1504258204,"201051344001135","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,816063.7,816063.7,20601,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258258,2420071.00
09/01/2017 05:30,2,0.000,ALERT,211.48,300.27,59.981,1504258204,"201051344000594","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,835637.8,835637.8,20636,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258260,2420072.00
09/01/2017 05:30,2,0.000,ALERT,211.48,298.77,59.981,1504258204,"201051344001203","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,826200.9,826200.9,20669,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258262,2420073.00
09/01/2017 05:30,2,0.000,ALERT,211.25,299.37,59.975,1504258204,"274151322000054","219011344069620",0.00,9.30,0,296.96,301.77,0.0,0.0,0.000,1038481.9,1038481.9,20498,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258264,2420074.00
09/01/2017 05:30,2,0.000,ALERT,212.16,299.67,59.975,1504258204,"201051344000867","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,819786.2,819786.2,20668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258265,2420075.00
09/01/2017 05:30,2,0.000,ALERT,211.48,299.37,59.970,1504258204,"201051344001093","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,823378.1,823378.1,20672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258267,2420076.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.67,59.975,1504258204,"201051344000900","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,841888.3,841888.3,20670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258269,2420077.00
09/01/2017 05:30,2,0.000,ALERT,211.93,299.07,60.012,1504258204,"201051344000648","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,827960.8,827960.8,20637,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258271,2420078.00
09/01/2017 05:30,2,0.000,ALERT,211.93,300.57,59.975,1504258204,"201051344000569","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,843397.6,843397.6,20607,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258273,2420079.00
09/01/2017 05:30,2,0.000,ALERT,211.70,299.97,60.018,1504258204,"201051344000983","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,834377.5,834377.5,20642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504258275,2420080.00
09/01/2017 05:30,2,0.000,ALERT,211.93,299.37,60.018,1504258204,"201051344001158","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,817982.8,817982.8,20645,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258276,2420081.00
09/01/2017 05:30,2,0.000,ALERT,212.16,299.97,59.933,1504258204,"201051344000576","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,832557.1,832557.1,20660,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258278,2420082.00
09/01/2017 05:30,2,0.000,ALERT,211.48,298.17,59.959,1504258204,"274151322000087","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1014211.5,1014211.5,20767,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504258280,2420083.00
09/01/2017 05:45,2,0.000,ALERT,211.70,298.47,59.965,1504259104,"201051344000645","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,831463.9,831463.9,20631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259106,2420084.00
09/01/2017 05:45,2,0.000,ALERT,211.25,297.57,59.949,1504259104,"274151322000085","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1032852.5,1032852.5,20519,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259107,2420085.00
09/01/2017 05:45,2,0.000,ALERT,211.93,297.87,60.007,1504259104,"201051344000633","219011344069620",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,818697.2,818697.2,20686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259109,2420086.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.17,59.959,1504259104,"201051344000469","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,822772.5,822772.5,20645,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259111,2420087.00
09/01/2017 05:45,2,0.000,ALERT,211.03,299.07,59.991,1504259104,"201051344000646","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,816878.7,816878.7,20639,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259113,2420088.00
09/01/2017 05:45,2,0.000,ALERT,210.80,298.77,59.959,1504259104,"274151322000052","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,1076729.1,1076729.1,20518,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259114,2420089.00
09/01/2017 05:45,2,0.000,ALERT,211.48,299.67,59.965,1504259104,"201051344000585","219011344069620",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,831340.1,831340.1,20633,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259117,2420090.00
09/01/2017 05:45,2,0.000,ALERT,211.25,299.67,59.970,1504259104,"201051344001230","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,821297.6,821297.6,20681,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259118,2420091.00
09/01/2017 05:45,2,0.000,ALERT,211.70,299.97,59.965,1504259104,"201051344000582","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,810157.2,810157.2,20623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259120,2420092.00
09/01/2017 05:45,2,0.000,ALERT,211.03,299.37,59.959,1504259104,"201051344000955","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,830602.2,830602.2,20645,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259122,2420093.00
09/01/2017 05:45,2,0.000,ALERT,211.03,297.26,59.933,1504259104,"274151322000094","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,891522.6,891522.6,20952,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259124,2420094.00
09/01/2017 05:45,2,0.000,ALERT,211.25,299.07,59.933,1504259104,"201051344000579","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,841183.0,841183.0,20645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259125,2420095.00
09/01/2017 05:45,2,0.000,ALERT,211.25,299.67,59.954,1504259104,"201051344000890","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,824738.0,824738.0,20645,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259127,2420096.00
09/01/2017 05:45,2,0.000,ALERT,211.48,299.37,59.965,1504259104,"201051344000438","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,826924.4,826924.4,20631,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259129,2420097.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.47,59.965,1504259104,"201051344000417","219011344069620",0.00,8.50,0,296.06,299.97,0.0,0.0,0.000,731789.6,731789.6,20673,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259131,2420098.00
09/01/2017 05:45,2,0.000,ALERT,211.03,298.17,59.944,1504259104,"274151322000083","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1065822.6,1065822.6,20534,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259133,2420099.00
09/01/2017 05:45,2,0.000,ALERT,211.70,297.57,59.954,1504259104,"274151322000076","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,1138278.6,1138278.6,20522,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259135,2420100.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.77,59.949,1504259104,"201051344000868","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,821076.4,821076.4,20658,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259136,2420101.00
09/01/2017 05:45,2,0.000,ALERT,211.03,298.77,59.949,1504259104,"274151322000095","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1127293.4,1127293.4,20551,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259138,2420102.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.47,59.944,1504259104,"201051344000988","219011344069620",0.00,8.00,0,294.26,301.47,0.0,0.0,0.000,704017.4,704017.4,20623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259140,2420103.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.47,59.986,1504259104,"201051344001025","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,828145.2,828145.2,20628,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259142,2420104.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.77,59.933,1504259104,"201051344000458","219011344069620",0.00,9.00,0,296.66,302.07,0.0,0.0,0.000,832095.6,832095.6,20623,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259144,2420105.00
09/01/2017 05:45,2,0.000,ALERT,211.93,298.47,59.981,1504259104,"201051344000853","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,833584.2,833584.2,20655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259145,2420106.00
09/01/2017 05:45,2,0.000,ALERT,211.70,299.37,59.949,1504259104,"201051344000685","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,826727.1,826727.1,20674,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259147,2420107.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.77,59.954,1504259104,"201051344000917","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,823405.1,823405.1,20669,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259149,2420108.00
09/01/2017 05:45,2,0.000,ALERT,211.70,299.37,59.949,1504259104,"201051344001145","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,831465.4,831465.4,20651,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259151,2420109.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.47,59.959,1504259104,"201051344000651","219011344069620",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,820488.9,820488.9,20643,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259153,2420110.00
09/01/2017 05:45,2,0.000,ALERT,210.80,297.87,59.959,1504259104,"274151322000088","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1022975.3,1022975.3,20529,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259154,2420111.00
09/01/2017 05:45,2,0.000,ALERT,211.70,297.57,59.954,1504259104,"274151322000068","219011344069620",0.00,9.30,0,295.76,299.67,0.0,0.0,0.000,892532.1,892532.1,20963,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259156,2420112.00
09/01/2017 05:45,2,0.000,ALERT,211.03,299.37,59.954,1504259104,"201051344001135","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,816063.7,816063.7,20603,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259158,2420113.00
09/01/2017 05:45,2,0.000,ALERT,211.25,299.37,59.965,1504259104,"201051344000594","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,835637.8,835637.8,20638,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259160,2420114.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.77,59.959,1504259104,"201051344001203","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,826200.9,826200.9,20671,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259162,2420115.00
09/01/2017 05:45,2,0.000,ALERT,210.80,298.47,59.949,1504259104,"274151322000054","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1038481.9,1038481.9,20500,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259163,2420116.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.17,59.965,1504259104,"201051344000867","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,819786.2,819786.2,20670,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259165,2420117.00
09/01/2017 05:45,2,0.000,ALERT,211.25,299.07,59.970,1504259104,"201051344001093","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,823378.1,823378.1,20674,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259167,2420118.00
09/01/2017 05:45,2,0.000,ALERT,211.25,298.47,59.965,1504259104,"201051344000900","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,841888.3,841888.3,20672,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259169,2420119.00
09/01/2017 05:45,2,0.000,ALERT,211.48,297.87,59.965,1504259104,"201051344000648","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,827960.8,827960.8,20639,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259171,2420120.00
09/01/2017 05:45,2,0.000,ALERT,211.48,299.37,59.970,1504259104,"201051344000569","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,843397.6,843397.6,20609,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259173,2420121.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.77,59.975,1504259104,"201051344000983","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,834377.5,834377.5,20644,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259174,2420122.00
09/01/2017 05:45,2,0.000,ALERT,211.48,298.17,59.975,1504259104,"201051344001158","219011344069620",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,817982.8,817982.8,20647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259176,2420123.00
09/01/2017 05:45,2,0.000,ALERT,211.93,299.07,59.975,1504259104,"201051344000576","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,832557.1,832557.1,20662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504259178,2420124.00
09/01/2017 05:45,2,0.000,ALERT,211.03,296.96,59.965,1504259104,"274151322000087","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,1014211.5,1014211.5,20769,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504259180,2420125.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.17,59.970,1504260003,"201051344000645","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,831463.9,831463.9,20633,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260005,2420126.00
09/01/2017 06:00,2,0.000,ALERT,210.35,297.57,59.959,1504260003,"274151322000085","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1032852.5,1032852.5,20521,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260007,2420127.00
09/01/2017 06:00,2,0.000,ALERT,211.25,298.77,59.949,1504260003,"201051344000633","219011344069620",0.00,7.30,0,293.96,299.37,0.0,0.0,0.000,818697.2,818697.2,20688,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260009,2420128.00
09/01/2017 06:00,2,0.000,ALERT,210.80,299.07,59.975,1504260003,"201051344000469","219011344069620",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,822772.5,822772.5,20647,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260010,2420129.00
09/01/2017 06:00,2,0.000,ALERT,210.57,298.17,59.954,1504260003,"201051344000646","219011344069620",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,816878.7,816878.7,20641,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260012,2420130.00
09/01/2017 06:00,2,0.000,ALERT,209.90,297.26,59.949,1504260003,"274151322000052","219011344069620",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,1076729.1,1076729.1,20520,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260014,2420131.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.47,59.959,1504260003,"201051344000585","219011344069620",0.00,8.00,0,295.76,301.17,0.0,0.0,0.000,831340.1,831340.1,20635,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260016,2420132.00
