ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 06:00,2,0.000,ALERT,210.80,298.77,59.959,1504260003,"201051344001230","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,821297.6,821297.6,20683,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260018,2420133.00
09/01/2017 06:00,2,0.000,ALERT,211.48,299.37,59.954,1504260003,"201051344000582","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,810157.2,810157.2,20625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260020,2420134.00
09/01/2017 06:00,2,0.000,ALERT,210.57,298.47,59.954,1504260003,"201051344000955","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,830602.2,830602.2,20647,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260021,2420135.00
09/01/2017 06:00,2,0.000,ALERT,210.12,296.66,59.954,1504260003,"274151322000094","219011344069620",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,891522.6,891522.6,20954,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260023,2420136.00
09/01/2017 06:00,2,0.000,ALERT,210.57,299.37,59.954,1504260003,"201051344000579","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,841183.0,841183.0,20647,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260025,2420137.00
09/01/2017 06:00,2,0.000,ALERT,210.80,298.77,59.965,1504260003,"201051344000890","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,824738.0,824738.0,20647,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260027,2420138.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.47,60.002,1504260003,"201051344000438","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,826924.4,826924.4,20633,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260029,2420139.00
09/01/2017 06:00,2,0.000,ALERT,211.25,298.17,59.965,1504260003,"201051344000417","219011344069620",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,731789.6,731789.6,20675,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260030,2420140.00
09/01/2017 06:00,2,0.000,ALERT,209.90,296.96,59.954,1504260003,"274151322000083","219011344069620",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1065822.6,1065822.6,20536,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260032,2420141.00
09/01/2017 06:00,2,0.000,ALERT,210.35,296.66,59.965,1504260003,"274151322000076","219011344069620",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1138278.6,1138278.6,20524,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260034,2420142.00
09/01/2017 06:00,2,0.000,ALERT,210.35,299.37,59.933,1504260003,"201051344000868","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,821076.4,821076.4,20660,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260036,2420143.00
09/01/2017 06:00,2,0.000,ALERT,209.90,297.87,59.959,1504260003,"274151322000095","219011344069620",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1127293.4,1127293.4,20553,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260038,2420144.00
09/01/2017 06:00,2,0.000,ALERT,210.12,298.47,59.965,1504260003,"201051344000988","219011344069620",0.00,8.00,0,293.36,299.97,0.0,0.0,0.000,704017.4,704017.4,20625,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260040,2420145.00
09/01/2017 06:00,2,0.000,ALERT,210.35,297.26,59.959,1504260003,"201051344001025","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,828145.2,828145.2,20630,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260042,2420146.00
09/01/2017 06:00,2,0.000,ALERT,210.35,298.77,59.959,1504260003,"201051344000458","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,832095.6,832095.6,20625,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260044,2420147.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.77,59.965,1504260003,"201051344000853","219011344069620",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,833584.2,833584.2,20657,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260045,2420148.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.17,59.917,1504260003,"201051344000685","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,826727.1,826727.1,20676,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260047,2420149.00
09/01/2017 06:00,2,0.000,ALERT,210.80,297.57,59.986,1504260003,"201051344000917","219011344069620",0.00,8.50,0,294.86,300.27,0.0,0.0,0.000,823405.1,823405.1,20671,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260049,2420150.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.47,59.954,1504260003,"201051344001145","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,831465.4,831465.4,20653,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260051,2420151.00
09/01/2017 06:00,2,0.000,ALERT,210.80,297.57,59.959,1504260003,"201051344000651","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,820488.9,820488.9,20645,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260053,2420152.00
09/01/2017 06:00,2,0.000,ALERT,209.67,296.96,59.944,1504260003,"274151322000088","219011344069620",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1022975.3,1022975.3,20531,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260055,2420153.00
09/01/2017 06:00,2,0.000,ALERT,210.35,295.76,59.944,1504260003,"274151322000068","219011344069620",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,892532.1,892532.1,20965,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260056,2420154.00
09/01/2017 06:00,2,0.000,ALERT,210.12,297.87,59.949,1504260003,"201051344001135","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,816063.7,816063.7,20605,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260058,2420155.00
09/01/2017 06:00,2,0.000,ALERT,210.35,299.67,59.912,1504260003,"201051344000594","219011344069620",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,835637.8,835637.8,20640,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260060,2420156.00
09/01/2017 06:00,2,0.000,ALERT,211.03,298.17,59.944,1504260003,"201051344001203","219011344069620",0.00,7.70,0,296.36,302.37,0.0,0.0,0.000,826200.9,826200.9,20673,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260062,2420157.00
09/01/2017 06:00,2,0.000,ALERT,210.80,298.47,59.944,1504260003,"274151322000054","219011344069620",0.00,8.50,0,294.86,299.67,0.0,0.0,0.000,1038481.9,1038481.9,20502,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260063,2420158.00
09/01/2017 06:00,2,0.000,ALERT,212.61,301.17,59.949,1504260003,"201051344000867","219011344069620",0.00,8.50,0,295.16,302.68,0.0,0.0,0.000,819786.2,819786.2,20672,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260065,2420159.00
09/01/2017 06:00,2,0.000,ALERT,211.93,299.97,59.970,1504260003,"201051344001093","219011344069620",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,823378.1,823378.1,20676,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260067,2420160.00
09/01/2017 06:00,2,0.000,ALERT,212.16,301.47,59.954,1504260003,"201051344000900","219011344069620",0.00,7.70,0,295.46,302.37,0.0,0.0,0.000,841888.3,841888.3,20674,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260069,2420161.00
09/01/2017 06:00,2,0.000,ALERT,212.38,300.57,59.954,1504260003,"201051344000648","219011344069620",0.00,7.00,0,295.16,302.68,0.0,0.0,0.000,827960.8,827960.8,20641,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260071,2420162.00
09/01/2017 06:00,2,0.000,ALERT,212.38,302.07,59.986,1504260003,"201051344000569","219011344069620",0.00,7.70,0,296.66,303.28,0.0,0.0,0.000,843397.6,843397.6,20611,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260072,2420163.00
09/01/2017 06:00,2,0.000,ALERT,212.16,301.47,59.975,1504260003,"201051344000983","219011344069620",0.00,7.70,0,296.06,302.98,0.0,0.0,0.000,834377.5,834377.5,20646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260074,2420164.00
09/01/2017 06:00,2,0.000,ALERT,212.38,301.17,59.907,1504260003,"201051344001158","219011344069620",0.00,7.30,0,295.16,302.07,0.0,0.0,0.000,817982.8,817982.8,20649,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260076,2420165.00
09/01/2017 06:00,2,0.000,ALERT,212.61,301.77,59.970,1504260003,"201051344000576","219011344069620",0.00,7.30,0,295.76,302.68,0.0,0.0,0.000,832557.1,832557.1,20664,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260078,2420166.00
09/01/2017 06:00,2,0.000,ALERT,211.03,296.96,59.944,1504260003,"274151322000087","219011344069620",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,1014211.5,1014211.5,20771,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260080,2420167.00
09/01/2017 06:15,2,0.000,ALERT,212.16,300.57,59.975,1504260903,"201051344000645","219011344069620",0.00,8.00,0,296.36,302.98,0.0,0.0,0.000,831463.9,831463.9,20635,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260905,2420168.00
09/01/2017 06:15,2,0.000,ALERT,210.57,296.36,59.954,1504260903,"274151322000085","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1032852.5,1032852.5,20523,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260907,2420169.00
09/01/2017 06:15,2,0.000,ALERT,212.16,300.57,59.944,1504260903,"201051344000633","219011344069620",0.00,7.30,0,295.46,302.68,0.0,0.0,0.000,818697.2,818697.2,20690,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260909,2420170.00
09/01/2017 06:15,2,0.000,ALERT,211.93,300.87,59.965,1504260903,"201051344000469","219011344069620",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,822772.5,822772.5,20649,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260911,2420171.00
09/01/2017 06:15,2,0.000,ALERT,210.80,298.77,59.991,1504260903,"201051344000646","219011344069620",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,816878.7,816878.7,20643,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260912,2420172.00
09/01/2017 06:15,2,0.000,ALERT,210.12,297.26,59.986,1504260903,"274151322000052","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1076729.1,1076729.1,20522,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260914,2420173.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.77,59.965,1504260903,"201051344000585","219011344069620",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,831340.1,831340.1,20637,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260916,2420174.00
09/01/2017 06:15,2,0.000,ALERT,210.80,299.07,60.002,1504260903,"201051344001230","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,821297.6,821297.6,20685,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260918,2420175.00
09/01/2017 06:15,2,0.000,ALERT,211.48,299.67,59.965,1504260903,"201051344000582","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,810157.2,810157.2,20627,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260920,2420176.00
09/01/2017 06:15,2,0.000,ALERT,210.57,298.77,59.928,1504260903,"201051344000955","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,830602.2,830602.2,20649,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260921,2420177.00
09/01/2017 06:15,2,0.000,ALERT,210.35,296.06,59.949,1504260903,"274151322000094","219011344069620",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,891522.6,891522.6,20956,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260923,2420178.00
09/01/2017 06:15,2,0.000,ALERT,211.70,301.47,59.954,1504260903,"201051344000579","219011344069620",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,841183.0,841183.0,20649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260925,2420179.00
09/01/2017 06:15,2,0.000,ALERT,210.80,299.07,59.949,1504260903,"201051344000890","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,824738.0,824738.0,20649,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260927,2420180.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.77,59.996,1504260903,"201051344000438","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,826924.4,826924.4,20635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260929,2420181.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.959,1504260903,"201051344000417","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,731789.6,731789.6,20677,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260930,2420182.00
09/01/2017 06:15,2,0.000,ALERT,210.57,297.57,59.949,1504260903,"274151322000083","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1065822.6,1065822.6,20538,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260932,2420183.00
09/01/2017 06:15,2,0.000,ALERT,211.03,296.36,59.944,1504260903,"274151322000076","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1138278.6,1138278.6,20526,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260934,2420184.00
09/01/2017 06:15,2,0.000,ALERT,211.70,301.77,59.922,1504260903,"201051344000868","219011344069620",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,821076.4,821076.4,20662,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260936,2420185.00
09/01/2017 06:15,2,0.000,ALERT,210.35,297.57,59.954,1504260903,"274151322000095","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,1127293.4,1127293.4,20555,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260937,2420186.00
09/01/2017 06:15,2,0.000,ALERT,211.70,300.87,59.954,1504260903,"201051344000988","219011344069620",0.00,7.70,0,294.26,302.98,0.0,0.0,0.000,704017.4,704017.4,20627,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260939,2420187.00
09/01/2017 06:15,2,0.000,ALERT,210.57,297.87,59.954,1504260903,"201051344001025","219011344069620",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,828145.2,828145.2,20632,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260941,2420188.00
09/01/2017 06:15,2,0.000,ALERT,211.70,300.87,59.954,1504260903,"201051344000458","219011344069620",0.00,8.50,0,296.96,303.88,0.0,0.0,0.000,832095.6,832095.6,20627,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260943,2420189.00
09/01/2017 06:15,2,0.000,ALERT,212.38,300.87,59.954,1504260903,"201051344000853","219011344069620",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,833584.2,833584.2,20659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260945,2420190.00
09/01/2017 06:15,2,0.000,ALERT,211.25,298.47,59.954,1504260903,"201051344000685","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,826727.1,826727.1,20678,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260946,2420191.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.996,1504260903,"201051344000917","219011344069620",0.00,8.50,0,294.86,300.57,0.0,0.0,0.000,823405.1,823405.1,20673,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260948,2420192.00
09/01/2017 06:15,2,0.000,ALERT,211.25,298.77,59.965,1504260903,"201051344001145","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,831465.4,831465.4,20655,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260950,2420193.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.17,59.954,1504260903,"201051344000651","219011344069620",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,820488.9,820488.9,20647,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260952,2420194.00
09/01/2017 06:15,2,0.000,ALERT,209.90,296.66,59.959,1504260903,"274151322000088","219011344069620",0.00,8.00,0,295.16,299.37,0.0,0.0,0.000,1022975.3,1022975.3,20533,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260954,2420195.00
09/01/2017 06:15,2,0.000,ALERT,211.03,296.06,59.959,1504260903,"274151322000068","219011344069620",0.00,9.00,0,294.86,298.77,0.0,0.0,0.000,892532.1,892532.1,20967,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260955,2420196.00
09/01/2017 06:15,2,0.000,ALERT,210.57,298.77,59.965,1504260903,"201051344001135","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,816063.7,816063.7,20607,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260957,2420197.00
09/01/2017 06:15,2,0.000,ALERT,211.48,301.47,59.965,1504260903,"201051344000594","219011344069620",0.00,7.70,0,296.96,303.58,0.0,0.0,0.000,835637.8,835637.8,20642,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260959,2420198.00
09/01/2017 06:15,2,0.000,ALERT,211.03,298.47,59.959,1504260903,"201051344001203","219011344069620",0.00,7.30,0,296.66,302.98,0.0,0.0,0.000,826200.9,826200.9,20675,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260961,2420199.00
09/01/2017 06:15,2,0.000,ALERT,210.12,296.96,59.954,1504260903,"274151322000054","219011344069620",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,1038481.9,1038481.9,20504,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260963,2420200.00
09/01/2017 06:15,2,0.000,ALERT,211.93,300.57,59.965,1504260903,"201051344000867","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,819786.2,819786.2,20674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260964,2420201.00
09/01/2017 06:15,2,0.000,ALERT,210.80,298.47,59.975,1504260903,"201051344001093","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,823378.1,823378.1,20678,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260966,2420202.00
09/01/2017 06:15,2,0.000,ALERT,211.70,300.87,59.986,1504260903,"201051344000900","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,841888.3,841888.3,20676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260968,2420203.00
09/01/2017 06:15,2,0.000,ALERT,211.93,300.27,59.996,1504260903,"201051344000648","219011344069620",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,827960.8,827960.8,20643,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260970,2420204.00
09/01/2017 06:15,2,0.000,ALERT,211.70,301.17,59.965,1504260903,"201051344000569","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,843397.6,843397.6,20613,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260972,2420205.00
09/01/2017 06:15,2,0.000,ALERT,211.70,301.17,59.965,1504260903,"201051344000983","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,834377.5,834377.5,20648,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260973,2420206.00
09/01/2017 06:15,2,0.000,ALERT,211.93,300.57,59.965,1504260903,"201051344001158","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,817982.8,817982.8,20651,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260975,2420207.00
09/01/2017 06:15,2,0.000,ALERT,212.16,301.17,60.002,1504260903,"201051344000576","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,832557.1,832557.1,20666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504260977,2420208.00
09/01/2017 06:15,2,0.000,ALERT,210.35,295.76,59.944,1504260903,"274151322000087","219011344069620",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1014211.5,1014211.5,20773,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504260979,2420209.00
09/01/2017 06:30,2,0.000,ALERT,212.16,298.77,59.991,1504261803,"201051344000645","219011344069620",0.00,7.70,0,294.26,302.37,0.0,0.0,0.000,831463.9,831463.9,20637,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261805,2420210.00
09/01/2017 06:30,2,0.000,ALERT,211.48,298.47,59.970,1504261803,"274151322000085","219011344069620",0.00,7.70,0,291.85,299.97,0.0,0.0,0.000,1032852.5,1032852.5,20525,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261806,2420211.00
09/01/2017 06:30,2,0.000,ALERT,212.61,298.77,59.954,1504261803,"201051344000633","219011344069620",0.00,7.00,0,292.76,302.07,0.0,0.0,0.000,818697.2,818697.2,20692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261808,2420212.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.07,59.965,1504261803,"201051344000469","219011344069620",0.00,6.70,0,293.66,302.37,0.0,0.0,0.000,822772.5,822772.5,20651,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261810,2420213.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.965,1504261803,"201051344000646","219011344069620",0.00,7.30,0,293.06,301.17,0.0,0.0,0.000,816878.7,816878.7,20645,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261812,2420214.00
09/01/2017 06:30,2,0.000,ALERT,211.03,297.87,59.954,1504261803,"274151322000052","219011344069620",0.00,8.00,0,291.55,300.27,0.0,0.0,0.000,1076729.1,1076729.1,20524,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261814,2420215.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.97,59.965,1504261803,"201051344000585","219011344069620",0.00,7.70,0,293.06,301.47,0.0,0.0,0.000,831340.1,831340.1,20639,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261815,2420216.00
09/01/2017 06:30,2,0.000,ALERT,212.16,300.27,59.933,1504261803,"201051344001230","219011344069620",0.00,7.70,0,293.96,301.77,0.0,0.0,0.000,821297.6,821297.6,20687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261817,2420217.00
09/01/2017 06:30,2,0.000,ALERT,212.61,300.57,59.959,1504261803,"201051344000582","219011344069620",0.00,7.00,0,294.56,302.07,0.0,0.0,0.000,810157.2,810157.2,20629,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261819,2420218.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.965,1504261803,"201051344000955","219011344069620",0.00,7.30,0,293.36,301.17,0.0,0.0,0.000,830602.2,830602.2,20651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261821,2420219.00
09/01/2017 06:30,2,0.000,ALERT,211.48,297.87,59.965,1504261803,"274151322000094","219011344069620",0.00,7.30,0,291.25,299.37,0.0,0.0,0.000,891522.6,891522.6,20958,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261823,2420220.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.97,59.965,1504261803,"201051344000579","219011344069620",0.00,7.70,0,295.16,303.28,0.0,0.0,0.000,841183.0,841183.0,20651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261825,2420221.00
09/01/2017 06:30,2,0.000,ALERT,211.93,300.27,59.965,1504261803,"201051344000890","219011344069620",0.00,7.70,0,293.96,302.37,0.0,0.0,0.000,824738.0,824738.0,20651,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261827,2420222.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.67,59.965,1504261803,"201051344000438","219011344069620",0.00,7.00,0,293.66,301.77,0.0,0.0,0.000,826924.4,826924.4,20637,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261828,2420223.00
09/01/2017 06:30,2,0.000,ALERT,212.38,299.37,59.965,1504261803,"201051344000417","219011344069620",0.00,7.30,0,293.06,300.87,0.0,0.0,0.000,731789.6,731789.6,20679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261830,2420224.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.07,59.959,1504261803,"274151322000083","219011344069620",0.00,7.70,0,291.85,300.27,0.0,0.0,0.000,1065822.6,1065822.6,20540,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261832,2420225.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.07,59.959,1504261803,"274151322000076","219011344069620",0.00,8.00,0,291.85,300.27,0.0,0.0,0.000,1138278.6,1138278.6,20528,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261834,2420226.00
09/01/2017 06:30,2,0.000,ALERT,211.93,300.27,59.965,1504261803,"201051344000868","219011344069620",0.00,7.30,0,294.86,303.28,0.0,0.0,0.000,821076.4,821076.4,20664,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261835,2420227.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.67,59.996,1504261803,"274151322000095","219011344069620",0.00,7.30,0,292.76,300.87,0.0,0.0,0.000,1127293.4,1127293.4,20557,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261837,2420228.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.37,59.965,1504261803,"201051344000988","219011344069620",0.00,7.70,0,292.16,302.37,0.0,0.0,0.000,704017.4,704017.4,20629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261839,2420229.00
09/01/2017 06:30,2,0.000,ALERT,211.93,298.77,59.991,1504261803,"201051344001025","219011344069620",0.00,7.00,0,293.06,301.77,0.0,0.0,0.000,828145.2,828145.2,20634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261841,2420230.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.37,59.981,1504261803,"201051344000458","219011344069620",0.00,8.50,0,294.56,303.28,0.0,0.0,0.000,832095.6,832095.6,20629,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261843,2420231.00
09/01/2017 06:30,2,0.000,ALERT,212.61,299.37,59.965,1504261803,"201051344000853","219011344069620",0.00,7.00,0,294.26,302.68,0.0,0.0,0.000,833584.2,833584.2,20661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261844,2420232.00
09/01/2017 06:30,2,0.000,ALERT,212.38,299.97,59.965,1504261803,"201051344000685","219011344069620",0.00,7.70,0,293.66,301.47,0.0,0.0,0.000,826727.1,826727.1,20680,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261846,2420233.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.07,59.954,1504261803,"201051344000917","219011344069620",0.00,8.50,0,292.46,300.87,0.0,0.0,0.000,823405.1,823405.1,20675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261848,2420234.00
09/01/2017 06:30,2,0.000,ALERT,212.38,299.97,59.975,1504261803,"201051344001145","219011344069620",0.00,7.30,0,293.96,302.07,0.0,0.0,0.000,831465.4,831465.4,20657,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261850,2420235.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.37,59.933,1504261803,"201051344000651","219011344069620",0.00,6.70,0,293.06,300.87,0.0,0.0,0.000,820488.9,820488.9,20649,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261852,2420236.00
09/01/2017 06:30,2,0.000,ALERT,211.25,298.17,59.949,1504261803,"274151322000088","219011344069620",0.00,8.00,0,291.55,299.67,0.0,0.0,0.000,1022975.3,1022975.3,20535,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261854,2420237.00
09/01/2017 06:30,2,0.000,ALERT,212.16,297.87,59.949,1504261803,"274151322000068","219011344069620",0.00,8.50,0,291.25,299.07,0.0,0.0,0.000,892532.1,892532.1,20969,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261856,2420238.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.97,59.959,1504261803,"201051344001135","219011344069620",0.00,7.30,0,293.66,301.77,0.0,0.0,0.000,816063.7,816063.7,20609,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261857,2420239.00
09/01/2017 06:30,2,0.000,ALERT,211.70,299.97,59.944,1504261803,"201051344000594","219011344069620",0.00,7.30,0,294.26,302.98,0.0,0.0,0.000,835637.8,835637.8,20644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261859,2420240.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.07,59.933,1504261803,"201051344001203","219011344069620",0.00,7.30,0,293.36,303.28,0.0,0.0,0.000,826200.9,826200.9,20677,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261861,2420241.00
09/01/2017 06:30,2,0.000,ALERT,211.48,298.17,59.949,1504261803,"274151322000054","219011344069620",0.00,8.50,0,291.55,300.27,0.0,0.0,0.000,1038481.9,1038481.9,20506,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261863,2420242.00
09/01/2017 06:30,2,0.000,ALERT,212.38,299.37,59.954,1504261803,"201051344000867","219011344069620",0.00,8.00,0,293.66,302.98,0.0,0.0,0.000,819786.2,819786.2,20676,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261865,2420243.00
09/01/2017 06:30,2,0.000,ALERT,212.16,299.67,59.949,1504261803,"201051344001093","219011344069620",0.00,8.50,0,293.66,301.17,0.0,0.0,0.000,823378.1,823378.1,20680,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261866,2420244.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.67,59.944,1504261803,"201051344000900","219011344069620",0.00,7.30,0,294.26,302.37,0.0,0.0,0.000,841888.3,841888.3,20678,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261868,2420245.00
09/01/2017 06:30,2,0.000,ALERT,212.16,298.77,59.965,1504261803,"201051344000648","219011344069620",0.00,7.00,0,293.66,302.37,0.0,0.0,0.000,827960.8,827960.8,20645,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261870,2420246.00
09/01/2017 06:30,2,0.000,ALERT,212.16,300.27,59.959,1504261803,"201051344000569","219011344069620",0.00,7.30,0,294.86,303.28,0.0,0.0,0.000,843397.6,843397.6,20615,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261872,2420247.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.67,59.954,1504261803,"201051344000983","219011344069620",0.00,7.30,0,294.56,303.28,0.0,0.0,0.000,834377.5,834377.5,20650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504261874,2420248.00
09/01/2017 06:30,2,0.000,ALERT,211.93,299.07,59.944,1504261803,"201051344001158","219011344069620",0.00,7.00,0,293.96,302.07,0.0,0.0,0.000,817982.8,817982.8,20653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261875,2420249.00
09/01/2017 06:30,2,0.000,ALERT,212.38,299.67,59.949,1504261803,"201051344000576","219011344069620",0.00,7.30,0,294.56,302.68,0.0,0.0,0.000,832557.1,832557.1,20668,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261877,2420250.00
09/01/2017 06:30,2,0.000,ALERT,211.48,297.57,59.954,1504261803,"274151322000087","219011344069620",0.00,8.50,0,290.95,299.37,0.0,0.0,0.000,1014211.5,1014211.5,20775,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504261879,2420251.00
09/01/2017 06:45,2,0.000,ALERT,212.16,298.47,59.970,1504262703,"201051344000645","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,831463.9,831463.9,20639,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262705,2420252.00
09/01/2017 06:45,2,0.000,ALERT,211.25,297.87,59.949,1504262703,"274151322000085","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1032852.5,1032852.5,20527,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262707,2420253.00
09/01/2017 06:45,2,0.000,ALERT,212.38,298.47,59.970,1504262703,"201051344000633","219011344069620",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,818697.2,818697.2,20694,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262708,2420254.00
09/01/2017 06:45,2,0.000,ALERT,211.93,298.47,59.996,1504262703,"201051344000469","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,822772.5,822772.5,20653,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262710,2420255.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.67,59.970,1504262703,"201051344000646","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,816878.7,816878.7,20647,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262712,2420256.00
09/01/2017 06:45,2,0.000,ALERT,211.03,297.57,59.938,1504262703,"274151322000052","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1076729.1,1076729.1,20526,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262714,2420257.00
09/01/2017 06:45,2,0.000,ALERT,212.38,300.27,59.970,1504262703,"201051344000585","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,831340.1,831340.1,20641,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262716,2420258.00
09/01/2017 06:45,2,0.000,ALERT,212.16,300.57,59.965,1504262703,"201051344001230","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,821297.6,821297.6,20689,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262717,2420259.00
09/01/2017 06:45,2,0.000,ALERT,212.61,300.87,59.965,1504262703,"201051344000582","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,810157.2,810157.2,20631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262719,2420260.00
09/01/2017 06:45,2,0.000,ALERT,211.70,299.67,59.954,1504262703,"201051344000955","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,830602.2,830602.2,20653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262721,2420261.00
09/01/2017 06:45,2,0.000,ALERT,211.48,297.87,59.996,1504262703,"274151322000094","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,891522.6,891522.6,20960,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262723,2420262.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.67,59.959,1504262703,"201051344000579","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,841183.0,841183.0,20653,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262725,2420263.00
09/01/2017 06:45,2,0.000,ALERT,212.16,300.57,59.959,1504262703,"201051344000890","219011344069620",0.00,7.70,0,297.26,302.68,0.0,0.0,0.000,824738.0,824738.0,20653,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262726,2420264.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.97,59.970,1504262703,"201051344000438","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,826924.4,826924.4,20639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262728,2420265.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.67,59.965,1504262703,"201051344000417","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,731789.6,731789.6,20681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262730,2420266.00
09/01/2017 06:45,2,0.000,ALERT,211.48,298.47,59.970,1504262703,"274151322000083","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1065822.6,1065822.6,20542,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262732,2420267.00
09/01/2017 06:45,2,0.000,ALERT,211.93,298.17,59.970,1504262703,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1138278.6,1138278.6,20530,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262734,2420268.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.67,59.970,1504262703,"201051344000868","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,821076.4,821076.4,20666,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262735,2420269.00
09/01/2017 06:45,2,0.000,ALERT,211.48,299.67,59.970,1504262703,"274151322000095","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1127293.4,1127293.4,20559,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262737,2420270.00
09/01/2017 06:45,2,0.000,ALERT,211.48,298.47,59.975,1504262703,"201051344000988","219011344069620",0.00,7.30,0,294.86,301.17,0.0,0.0,0.000,704017.4,704017.4,20631,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262739,2420271.00
09/01/2017 06:45,2,0.000,ALERT,212.16,299.07,60.018,1504262703,"201051344001025","219011344069620",0.00,6.70,0,296.06,302.07,0.0,0.0,0.000,828145.2,828145.2,20636,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262741,2420272.00
09/01/2017 06:45,2,0.000,ALERT,211.70,298.77,59.996,1504262703,"201051344000458","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,832095.6,832095.6,20631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262743,2420273.00
09/01/2017 06:45,2,0.000,ALERT,212.38,298.77,59.986,1504262703,"201051344000853","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,833584.2,833584.2,20663,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262745,2420274.00
09/01/2017 06:45,2,0.000,ALERT,212.61,299.97,59.986,1504262703,"201051344000685","219011344069620",0.00,7.30,0,296.96,301.47,0.0,0.0,0.000,826727.1,826727.1,20682,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262746,2420275.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.67,60.023,1504262703,"201051344000917","219011344069620",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,823405.1,823405.1,20677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262748,2420276.00
09/01/2017 06:45,2,0.000,ALERT,212.61,300.27,59.986,1504262703,"201051344001145","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,831465.4,831465.4,20659,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262750,2420277.00
