ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 06:45,2,0.000,ALERT,212.38,299.37,59.981,1504262703,"201051344000651","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,820488.9,820488.9,20651,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262752,2420278.00
09/01/2017 06:45,2,0.000,ALERT,211.25,298.17,59.991,1504262703,"274151322000088","219011344069620",0.00,8.00,0,296.06,299.97,0.0,0.0,0.000,1022975.3,1022975.3,20537,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262753,2420279.00
09/01/2017 06:45,2,0.000,ALERT,212.16,297.57,59.981,1504262703,"274151322000068","219011344069620",0.00,8.50,0,295.76,299.37,0.0,0.0,0.000,892532.1,892532.1,20971,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262755,2420280.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.97,59.986,1504262703,"201051344001135","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,816063.7,816063.7,20611,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262757,2420281.00
09/01/2017 06:45,2,0.000,ALERT,211.70,299.67,59.975,1504262703,"201051344000594","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,835637.8,835637.8,20646,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262759,2420282.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.97,60.007,1504262703,"201051344001203","219011344069620",0.00,7.30,0,296.66,303.58,0.0,0.0,0.000,826200.9,826200.9,20679,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262761,2420283.00
09/01/2017 06:45,2,0.000,ALERT,211.48,299.07,59.975,1504262703,"274151322000054","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1038481.9,1038481.9,20508,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262762,2420284.00
09/01/2017 06:45,2,0.000,ALERT,212.16,298.77,59.986,1504262703,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,819786.2,819786.2,20678,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262764,2420285.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.97,59.986,1504262703,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,823378.1,823378.1,20682,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262766,2420286.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.07,59.986,1504262703,"201051344000900","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,841888.3,841888.3,20680,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262768,2420287.00
09/01/2017 06:45,2,0.000,ALERT,212.16,298.17,59.981,1504262703,"201051344000648","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,827960.8,827960.8,20647,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262770,2420288.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.37,59.975,1504262703,"201051344000569","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,843397.6,843397.6,20617,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262772,2420289.00
09/01/2017 06:45,2,0.000,ALERT,211.93,299.07,60.007,1504262703,"201051344000983","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,834377.5,834377.5,20652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262773,2420290.00
09/01/2017 06:45,2,0.000,ALERT,211.93,298.77,59.986,1504262703,"201051344001158","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,817982.8,817982.8,20655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262775,2420291.00
09/01/2017 06:45,2,0.000,ALERT,212.38,299.37,59.970,1504262703,"201051344000576","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,832557.1,832557.1,20670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504262777,2420292.00
09/01/2017 06:45,2,0.000,ALERT,211.48,297.57,59.970,1504262703,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.67,0.0,0.0,0.000,1014211.5,1014211.5,20777,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504262779,2420293.00
09/01/2017 07:00,2,0.000,ALERT,212.61,298.77,59.981,1504263603,"201051344000645","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,831463.9,831463.9,20641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263605,2420294.00
09/01/2017 07:00,2,0.000,ALERT,211.70,298.17,59.933,1504263603,"274151322000085","219011344069620",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,1032852.5,1032852.5,20529,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263607,2420295.00
09/01/2017 07:00,2,0.000,ALERT,212.83,299.07,59.975,1504263603,"201051344000633","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,818697.2,818697.2,20696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263609,2420296.00
09/01/2017 07:00,2,0.000,ALERT,212.38,299.07,59.965,1504263603,"201051344000469","219011344069620",0.00,6.30,0,296.06,301.17,0.0,0.0,0.000,822772.5,822772.5,20655,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263610,2420297.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.970,1504263603,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,816878.7,816878.7,20649,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263612,2420298.00
09/01/2017 07:00,2,0.000,ALERT,211.48,297.57,59.959,1504263603,"274151322000052","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1076729.1,1076729.1,20528,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263614,2420299.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.37,59.959,1504263603,"201051344000585","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,831340.1,831340.1,20643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263616,2420300.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.67,59.965,1504263603,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,821297.6,821297.6,20691,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263618,2420301.00
09/01/2017 07:00,2,0.000,ALERT,212.83,300.57,59.965,1504263603,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,810157.2,810157.2,20633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263619,2420302.00
09/01/2017 07:00,2,0.000,ALERT,211.70,299.37,59.970,1504263603,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,830602.2,830602.2,20655,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263621,2420303.00
09/01/2017 07:00,2,0.000,ALERT,211.48,297.87,59.965,1504263603,"274151322000094","219011344069620",0.00,7.00,0,296.66,299.37,0.0,0.0,0.000,891522.6,891522.6,20962,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263623,2420304.00
09/01/2017 07:00,2,0.000,ALERT,212.38,299.97,59.975,1504263603,"201051344000579","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,841183.0,841183.0,20655,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263625,2420305.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.97,59.975,1504263603,"201051344000890","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,824738.0,824738.0,20655,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263627,2420306.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.37,59.975,1504263603,"201051344000438","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,826924.4,826924.4,20641,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263628,2420307.00
09/01/2017 07:00,2,0.000,ALERT,212.16,298.77,59.981,1504263603,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,731789.6,731789.6,20683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263630,2420308.00
09/01/2017 07:00,2,0.000,ALERT,211.48,298.77,60.007,1504263603,"274151322000083","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1065822.6,1065822.6,20544,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263632,2420309.00
09/01/2017 07:00,2,0.000,ALERT,211.93,298.17,59.975,1504263603,"274151322000076","219011344069620",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1138278.6,1138278.6,20532,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263634,2420310.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.97,59.986,1504263603,"201051344000868","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,821076.4,821076.4,20668,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263636,2420311.00
09/01/2017 07:00,2,0.000,ALERT,211.25,299.07,59.986,1504263603,"274151322000095","219011344069620",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1127293.4,1127293.4,20561,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263638,2420312.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.986,1504263603,"201051344000988","219011344069620",0.00,7.30,0,294.26,301.17,0.0,0.0,0.000,704017.4,704017.4,20633,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263639,2420313.00
09/01/2017 07:00,2,0.000,ALERT,211.93,298.77,59.991,1504263603,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,828145.2,828145.2,20638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263641,2420314.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.996,1504263603,"201051344000458","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,832095.6,832095.6,20633,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263643,2420315.00
09/01/2017 07:00,2,0.000,ALERT,212.61,299.07,59.991,1504263603,"201051344000853","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,833584.2,833584.2,20665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263645,2420316.00
09/01/2017 07:00,2,0.000,ALERT,212.38,299.37,59.986,1504263603,"201051344000685","219011344069620",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,826727.1,826727.1,20684,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263646,2420317.00
09/01/2017 07:00,2,0.000,ALERT,212.38,299.07,60.012,1504263603,"201051344000917","219011344069620",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,823405.1,823405.1,20679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263648,2420318.00
09/01/2017 07:00,2,0.000,ALERT,212.38,299.97,59.975,1504263603,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,831465.4,831465.4,20661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263650,2420319.00
09/01/2017 07:00,2,0.000,ALERT,212.16,298.77,59.981,1504263603,"201051344000651","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,820488.9,820488.9,20653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263652,2420320.00
09/01/2017 07:00,2,0.000,ALERT,211.03,297.57,59.996,1504263603,"274151322000088","219011344069620",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1022975.3,1022975.3,20539,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263654,2420321.00
09/01/2017 07:00,2,0.000,ALERT,212.16,297.26,59.975,1504263603,"274151322000068","219011344069620",0.00,8.50,0,295.16,299.07,0.0,0.0,0.000,892532.1,892532.1,20973,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263655,2420322.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.37,59.944,1504263603,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,816063.7,816063.7,20613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263657,2420323.00
09/01/2017 07:00,2,0.000,ALERT,211.70,299.67,59.981,1504263603,"201051344000594","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,835637.8,835637.8,20648,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263659,2420324.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.07,59.928,1504263603,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,826200.9,826200.9,20681,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263661,2420325.00
09/01/2017 07:00,2,0.000,ALERT,211.25,298.47,59.975,1504263603,"274151322000054","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1038481.9,1038481.9,20510,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263663,2420326.00
09/01/2017 07:00,2,0.000,ALERT,212.16,298.47,59.970,1504263603,"201051344000867","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,819786.2,819786.2,20680,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263664,2420327.00
09/01/2017 07:00,2,0.000,ALERT,212.16,299.37,59.965,1504263603,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,823378.1,823378.1,20684,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504263666,2420328.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.986,1504263603,"201051344000900","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,841888.3,841888.3,20682,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263668,2420329.00
09/01/2017 07:00,2,0.000,ALERT,212.16,298.17,59.944,1504263603,"201051344000648","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,827960.8,827960.8,20649,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263670,2420330.00
09/01/2017 07:00,2,0.000,ALERT,211.93,299.07,59.965,1504263603,"201051344000569","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,843397.6,843397.6,20619,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263672,2420331.00
09/01/2017 07:00,2,0.000,ALERT,211.93,298.77,59.970,1504263603,"201051344000983","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,834377.5,834377.5,20654,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263674,2420332.00
09/01/2017 07:00,2,0.000,ALERT,212.16,298.77,59.975,1504263603,"201051344001158","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,817982.8,817982.8,20657,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263675,2420333.00
09/01/2017 07:00,2,0.000,ALERT,212.61,299.37,59.975,1504263603,"201051344000576","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,832557.1,832557.1,20672,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263677,2420334.00
09/01/2017 07:00,2,0.000,ALERT,211.48,296.96,59.959,1504263603,"274151322000087","219011344069620",0.00,8.00,0,294.86,299.37,0.0,0.0,0.000,1014211.5,1014211.5,20779,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504263679,2420335.00
09/01/2017 07:15,2,0.121,ALERT,212.38,298.47,59.970,1504264504,"201051344000645","219011344069620",19.92,7.30,0,297.26,300.57,2.5,0.5,0.000,831463.9,831463.9,20643,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1504264506,2420336.00
09/01/2017 07:15,2,0.057,ALERT,211.25,297.87,59.975,1504264504,"274151322000085","219011344069620",19.82,7.30,0,296.06,299.67,1.2,0.0,0.000,1032852.5,1032852.5,20531,0,0,0,L,1151911521,0,121.55,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504264508,2420337.00
09/01/2017 07:15,2,0.139,ALERT,212.61,298.17,60.018,1504264504,"201051344000633","219011344069620",18.67,6.70,0,295.46,300.27,2.6,0.6,0.000,818697.2,818697.2,20698,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1504264509,2420338.00
09/01/2017 07:15,2,0.164,ALERT,211.93,298.77,59.981,1504264504,"201051344000469","219011344069620",19.64,6.30,0,296.36,300.57,3.3,1.2,0.000,822772.5,822772.5,20657,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504264511,2420339.00
09/01/2017 07:15,2,0.133,ALERT,211.25,298.17,59.981,1504264504,"201051344000646","219011344069620",18.83,7.00,0,296.66,300.57,2.6,0.6,0.000,816878.7,816878.7,20651,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504264513,2420340.00
09/01/2017 07:15,2,0.082,ALERT,210.57,298.17,59.975,1504264504,"274151322000052","219011344069620",19.16,7.30,0,295.46,300.27,1.6,0.0,0.000,1076729.1,1076729.1,20530,0,0,0,L,1151911521,0,120.20,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504264515,2420341.00
09/01/2017 07:15,2,0.139,ALERT,211.70,298.17,59.970,1504264504,"201051344000585","219011344069620",18.75,7.30,0,296.66,300.87,2.7,0.6,0.000,831340.1,831340.1,20645,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504264517,2420342.00
09/01/2017 07:15,2,0.137,ALERT,211.25,298.77,59.975,1504264504,"201051344001230","219011344069620",16.12,7.00,0,297.57,301.17,2.2,0.2,0.000,821297.6,821297.6,20693,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504264519,2420343.00
09/01/2017 07:15,2,0.146,ALERT,211.93,299.07,59.986,1504264504,"201051344000582","219011344069620",19.56,6.70,0,298.17,301.77,3.0,0.9,0.000,810157.2,810157.2,20635,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504264521,2420344.00
09/01/2017 07:15,2,0.162,ALERT,210.80,298.17,59.981,1504264504,"201051344000955","219011344069620",19.06,7.00,0,297.26,300.87,3.1,1.1,0.000,830602.3,830602.3,20657,0,0,0,L,1122011218,0,120.88,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1504264522,2420345.00
09/01/2017 07:15,2,0.000,ALERT,211.25,326.12,59.981,1504264504,"274151322000094","219011344069620",40.37,7.00,0,295.46,385.93,0.0,0.0,0.000,891522.6,891522.6,20964,0,0,0,L,1151911521,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1504264524,2420346.00
09/01/2017 07:15,2,0.170,ALERT,211.93,299.37,59.975,1504264504,"201051344000579","219011344069620",19.44,7.00,0,297.87,301.47,3.4,1.3,0.000,841183.0,841183.0,20657,0,0,0,L,1122011218,0,120.88,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504264526,2420347.00
09/01/2017 07:15,2,0.154,ALERT,211.25,298.77,59.965,1504264504,"201051344000890","219011344069620",20.04,7.30,0,297.87,302.07,3.1,1.1,0.000,824738.1,824738.1,20657,0,0,0,L,1122011218,0,121.55,120.42,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504264528,2420348.00
09/01/2017 07:15,2,0.160,ALERT,211.48,298.17,59.981,1504264504,"201051344000438","219011344069620",19.34,6.70,0,297.26,301.17,3.1,1.1,0.000,826924.5,826924.5,20643,0,0,0,L,1122011218,0,121.55,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504264530,2420349.00
09/01/2017 07:15,2,0.184,ALERT,211.70,297.87,59.975,1504264504,"201051344000417","219011344069620",16.64,7.00,0,296.96,300.57,3.1,1.1,0.000,731789.6,731789.6,20685,0,0,0,L,1122011218,0,121.33,121.10,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1504264531,2420350.00
09/01/2017 07:15,2,0.059,ALERT,211.25,297.57,59.975,1504264504,"274151322000083","219011344069620",19.14,7.30,0,296.06,300.27,1.1,0.0,0.000,1065822.6,1065822.6,20546,0,0,0,L,1151911521,0,120.88,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504264533,2420351.00
09/01/2017 07:15,2,0.061,ALERT,211.70,298.17,59.975,1504264504,"274151322000076","219011344069620",20.36,7.30,0,296.06,299.97,1.3,0.0,0.000,1138278.6,1138278.6,20534,0,0,0,L,1151911521,0,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1504264535,2420352.00
09/01/2017 07:15,2,0.137,ALERT,211.70,299.37,59.986,1504264504,"201051344000868","219011344069620",19.42,6.70,0,297.87,301.47,2.7,0.7,0.000,821076.4,821076.4,20670,0,0,0,L,1122011218,0,120.88,121.78,0200,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504264537,2420353.00
09/01/2017 07:15,2,0.051,ALERT,211.03,298.77,60.023,1504264504,"274151322000095","219011344069620",20.08,7.00,0,297.26,300.57,1.1,0.0,0.000,1127293.4,1127293.4,20563,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1504264539,2420354.00
09/01/2017 07:15,2,0.109,ALERT,211.70,298.77,59.959,1504264504,"201051344000988","219011344069620",17.51,7.00,0,294.86,300.57,1.9,0.0,0.000,704017.4,704017.4,20635,0,0,0,L,1122011218,0,120.65,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504264541,2420355.00
09/01/2017 07:15,2,0.133,ALERT,211.25,297.26,59.981,1504264504,"201051344001025","219011344069620",20.61,6.70,0,296.66,301.47,2.8,0.8,0.000,828145.2,828145.2,20640,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504264542,2420356.00
09/01/2017 07:15,2,0.143,ALERT,211.70,298.77,59.970,1504264504,"201051344000458","219011344069620",20.08,8.00,0,297.26,301.47,2.9,0.9,0.000,832095.6,832095.6,20635,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504264544,2420357.00
09/01/2017 07:15,2,0.129,ALERT,212.38,298.47,59.991,1504264504,"201051344000853","219011344069620",18.69,6.70,0,297.26,300.87,2.5,0.5,0.000,833584.2,833584.2,20667,0,0,0,L,1122011218,0,121.55,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1504264546,2420358.00
09/01/2017 07:15,2,0.131,ALERT,211.70,298.17,59.991,1504264504,"201051344000685","219011344069620",19.52,7.30,0,297.26,301.17,2.6,0.6,0.000,826727.1,826727.1,20686,0,0,0,L,1122011218,0,122.01,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1504264548,2420359.00
09/01/2017 07:15,2,0.131,ALERT,211.70,297.87,59.986,1504264504,"201051344000917","219011344069620",18.17,7.70,0,295.46,300.57,2.4,0.4,0.000,823405.1,823405.1,20681,0,0,0,L,1122011218,0,121.33,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1504264550,2420360.00
09/01/2017 07:15,2,0.117,ALERT,211.70,298.17,59.981,1504264504,"201051344001145","219011344069620",19.08,7.00,0,297.87,301.47,2.3,0.3,0.000,831465.4,831465.4,20663,0,0,0,L,1122011218,0,121.33,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1504264551,2420361.00
09/01/2017 07:15,2,0.158,ALERT,211.48,297.87,60.018,1504264504,"201051344000651","219011344069620",20.02,6.00,0,296.66,300.57,3.2,1.2,0.000,820489.0,820489.0,20655,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504264553,2420362.00
09/01/2017 07:15,2,0.047,ALERT,210.57,297.57,60.023,1504264504,"274151322000088","219011344069620",20.12,7.70,0,296.06,299.67,1.0,0.0,0.000,1022975.3,1022975.3,20541,0,0,0,L,1151911521,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1504264555,2420363.00
09/01/2017 07:15,2,0.008,ALERT,211.70,296.66,59.965,1504264504,"274151322000068","219011344069620",40.85,8.00,0,295.46,391.64,0.0,0.0,0.000,892532.1,892532.1,20975,0,0,0,L,1151911521,0,121.33,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1504264557,2420364.00
09/01/2017 07:15,2,0.137,ALERT,211.03,298.47,60.002,1504264504,"201051344001135","219011344069620",20.59,7.00,0,297.57,301.47,2.9,0.8,0.000,816063.7,816063.7,20615,0,0,0,L,1122011218,0,121.10,120.88,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504264559,2420365.00
09/01/2017 07:15,2,0.148,ALERT,211.70,299.07,59.986,1504264504,"201051344000594","219011344069620",20.59,7.00,0,296.66,301.17,3.1,1.1,0.000,835637.8,835637.8,20650,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1504264560,2420366.00
09/01/2017 07:15,2,0.145,ALERT,211.48,298.17,60.007,1504264504,"201051344001203","219011344069620",19.74,7.00,0,296.96,302.37,2.9,0.9,0.000,826200.9,826200.9,20683,0,0,0,L,1122011218,0,121.78,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1504264562,2420367.00
09/01/2017 07:15,2,0.059,ALERT,210.80,298.17,59.954,1504264504,"274151322000054","219011344069620",20.61,7.70,0,296.06,300.27,1.2,0.0,0.000,1038481.9,1038481.9,20512,0,0,0,L,1151911521,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1504264564,2420368.00
09/01/2017 07:15,2,0.133,ALERT,211.93,297.87,59.986,1504264504,"201051344000867","219011344069620",20.40,7.70,0,296.06,300.87,2.8,0.8,0.000,819786.2,819786.2,20682,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504264566,2420369.00
09/01/2017 07:15,2,0.184,ALERT,211.48,298.47,59.991,1504264504,"201051344001093","219011344069620",19.06,7.70,0,296.96,300.57,3.6,1.5,0.000,823378.1,823378.1,20686,0,0,0,L,1122011218,0,121.33,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504264568,2420370.00
09/01/2017 07:15,2,0.084,ALERT,211.70,298.47,59.975,1504264504,"201051344000900","219011344069620",19.78,7.00,0,296.66,300.57,1.7,0.0,0.000,841888.3,841888.3,20684,0,0,0,L,1122011218,0,121.10,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1504264569,2420371.00
09/01/2017 07:15,2,0.152,ALERT,211.93,297.57,59.986,1504264504,"201051344000648","219011344069620",20.56,6.30,0,296.36,300.57,3.2,1.1,0.000,827960.8,827960.8,20651,0,0,0,L,1122011218,0,120.42,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504264571,2420372.00
09/01/2017 07:15,2,0.148,ALERT,211.93,298.77,59.986,1504264504,"201051344000569","219011344069620",20.59,7.00,0,297.57,301.47,3.1,1.1,0.000,843397.6,843397.6,20621,0,0,0,L,1122011218,0,120.65,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1504264573,2420373.00
09/01/2017 07:15,2,0.139,ALERT,211.93,298.77,59.981,1504264504,"201051344000983","219011344069620",20.50,7.30,0,297.26,301.17,2.9,0.9,0.000,834377.5,834377.5,20656,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1504264575,2420374.00
09/01/2017 07:15,2,0.127,ALERT,211.93,298.17,59.991,1504264504,"201051344001158","219011344069620",20.50,6.30,0,296.66,300.57,2.7,0.7,0.000,817982.8,817982.8,20659,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504264577,2420375.00
09/01/2017 07:15,2,0.148,ALERT,212.38,298.77,59.975,1504264504,"201051344000576","219011344069620",19.94,7.00,0,296.96,300.87,3.0,1.0,0.000,832557.1,832557.1,20674,0,0,0,L,1122011218,0,121.10,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1504264579,2420376.00
09/01/2017 07:15,2,0.072,ALERT,211.03,296.96,59.975,1504264504,"274151322000087","219011344069620",19.92,8.00,0,295.16,299.07,1.4,0.0,0.000,1014211.5,1014211.5,20781,0,0,0,L,1151911521,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1504264581,2420377.00
09/01/2017 07:30,2,0.225,ACTIVE,212.61,336.94,59.970,1504265404,"201051344000645","219011344069620",28.35,8.00,0,296.96,349.86,6.5,4.3,0.018,831464.5,831464.5,20645,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265405,2420378.00
09/01/2017 07:30,2,0.143,ACTIVE,211.48,336.64,59.970,1504265404,"274151322000085","219011344069620",27.41,8.50,0,296.06,348.36,4.0,1.9,0.013,1032852.7,1032852.7,20533,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265406,2420379.00
09/01/2017 07:30,2,0.252,ACTIVE,212.83,338.44,59.981,1504265404,"201051344000633","219011344069620",27.99,7.70,0,295.16,351.67,7.2,5.0,0.013,818697.9,818697.9,20700,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265407,2420380.00
09/01/2017 07:30,2,0.254,ACTIVE,212.38,336.34,59.981,1504265404,"201051344000469","219011344069620",29.46,7.00,0,295.76,349.86,7.5,5.4,0.018,822773.4,822773.4,20659,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265407,2420381.00
09/01/2017 07:30,2,0.234,ACTIVE,211.93,336.94,59.981,1504265404,"201051344000646","219011344069620",28.19,7.70,0,295.76,351.07,6.7,4.6,0.013,816879.4,816879.4,20653,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265408,2420382.00
09/01/2017 07:30,2,0.160,ACTIVE,211.25,336.04,59.991,1504265404,"274151322000052","219011344069620",27.75,9.00,0,296.06,345.96,4.5,2.4,0.009,1076729.3,1076729.3,20532,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265409,2420383.00
09/01/2017 07:30,2,0.236,ACTIVE,212.16,337.54,59.970,1504265404,"201051344000585","219011344069620",28.03,8.00,0,296.06,349.56,6.8,4.6,0.013,831340.7,831340.7,20647,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265410,2420384.00
09/01/2017 07:30,2,0.250,ACTIVE,211.93,336.34,60.012,1504265404,"201051344001230","219011344069620",26.24,8.00,0,296.66,348.06,6.7,4.5,0.013,821298.2,821298.2,20695,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265411,2420385.00
09/01/2017 07:30,2,0.246,ACTIVE,212.61,337.24,59.970,1504265404,"201051344000582","219011344069620",28.09,7.30,0,297.26,352.87,7.0,4.9,0.009,810157.9,810157.9,20637,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265412,2420386.00
09/01/2017 07:30,2,0.266,ACTIVE,211.70,336.04,59.975,1504265404,"201051344000955","219011344069620",28.33,7.70,0,296.36,348.36,7.6,5.4,0.013,830603.1,830603.1,20659,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265413,2420387.00
09/01/2017 07:30,2,0.082,ALERT,211.70,337.84,59.970,1504265404,"274151322000094","219011344069620",29.50,7.70,0,294.26,407.57,2.5,0.5,0.004,891522.6,891522.6,20966,0,0,0,L,1151911521,0,121.10,122.23,0002,4,0,0,0,0,0,0,178,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1504265415,2420388.00
09/01/2017 07:30,2,0.246,ACTIVE,212.16,336.04,59.975,1504265404,"201051344000579","219011344069620",30.22,8.00,0,297.57,347.76,7.6,5.4,0.018,841183.9,841183.9,20659,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265416,2420389.00
09/01/2017 07:30,2,0.264,ACTIVE,211.93,335.74,59.944,1504265404,"201051344000890","219011344069620",28.21,8.50,0,296.96,347.76,7.6,5.4,0.018,824738.9,824738.9,20659,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265417,2420390.00
09/01/2017 07:30,2,0.232,ACTIVE,212.16,336.94,59.970,1504265404,"201051344000438","219011344069620",30.30,7.70,0,296.36,348.36,7.2,5.0,0.013,826925.2,826925.2,20645,0,0,0,L,1122011218,0,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265418,2420391.00
09/01/2017 07:30,2,0.195,ACTIVE,212.16,299.67,59.991,1504265404,"201051344000417","219011344069620",21.03,7.30,0,296.06,300.87,4.2,2.1,0.000,731790.0,731790.0,20687,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265419,2420392.00
09/01/2017 07:30,2,0.137,ACTIVE,211.70,337.24,59.975,1504265404,"274151322000083","219011344069620",27.63,8.50,0,296.66,345.06,3.8,1.8,0.009,1065822.8,1065822.8,20548,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265419,2420393.00
09/01/2017 07:30,2,0.143,ACTIVE,211.93,337.84,59.975,1504265404,"274151322000076","219011344069620",27.83,9.00,0,296.36,347.16,4.0,2.0,0.013,1138278.8,1138278.8,20536,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265420,2420394.00
09/01/2017 07:30,2,0.238,ACTIVE,211.93,336.64,59.975,1504265404,"201051344000868","219011344069620",28.13,8.00,0,297.26,347.16,6.8,4.7,0.018,821077.0,821077.0,20672,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265421,2420395.00
09/01/2017 07:30,2,0.131,ACTIVE,211.48,335.74,60.002,1504265404,"274151322000095","219011344069620",27.79,8.00,0,297.26,345.06,3.7,1.6,0.009,1127293.5,1127293.5,20565,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265422,2420396.00
09/01/2017 07:30,2,0.215,ACTIVE,211.93,337.24,59.986,1504265404,"201051344000988","219011344069620",18.75,7.70,0,294.26,352.57,4.1,2.0,0.013,704017.6,704017.6,20637,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265423,2420397.00
09/01/2017 07:30,2,0.234,ACTIVE,211.93,335.74,59.970,1504265404,"201051344001025","219011344069620",28.41,7.70,0,295.76,350.17,6.8,4.6,0.013,828145.8,828145.8,20642,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265424,2420398.00
09/01/2017 07:30,2,0.244,ACTIVE,212.16,336.04,59.996,1504265404,"201051344000458","219011344069620",27.87,9.00,0,296.96,346.56,6.9,4.8,0.013,832096.3,832096.3,20637,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265425,2420399.00
09/01/2017 07:30,2,0.250,ACTIVE,212.16,336.94,59.944,1504265404,"201051344000853","219011344069620",25.88,7.70,0,296.96,350.17,6.5,4.4,0.013,833584.8,833584.8,20669,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265426,2420400.00
09/01/2017 07:30,2,0.238,ACTIVE,212.16,337.24,59.970,1504265404,"201051344000685","219011344069620",27.93,8.00,0,296.36,351.37,6.8,4.6,0.018,826727.7,826727.7,20688,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265427,2420401.00
09/01/2017 07:30,2,0.230,ACTIVE,212.16,337.24,59.965,1504265404,"201051344000917","219011344069620",27.27,9.00,0,294.86,352.57,6.4,4.3,0.013,823405.7,823405.7,20683,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265428,2420402.00
09/01/2017 07:30,2,0.215,ACTIVE,212.16,337.24,59.981,1504265404,"201051344001145","219011344069620",27.14,7.70,0,296.36,351.37,6.0,3.8,0.013,831465.9,831465.9,20665,0,0,0,L,1122011218,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265428,2420403.00
09/01/2017 07:30,2,0.227,ACTIVE,212.16,336.94,59.981,1504265404,"201051344000651","219011344069620",29.84,7.00,0,296.36,348.06,6.9,4.7,0.013,820489.7,820489.7,20657,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265429,2420404.00
09/01/2017 07:30,2,0.125,ACTIVE,211.03,335.44,59.949,1504265404,"274151322000088","219011344069620",26.28,9.00,0,296.06,342.65,3.3,1.3,0.004,1022975.4,1022975.4,20543,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265430,2420405.00
09/01/2017 07:30,2,0.094,ALERT,211.70,336.34,59.970,1504265404,"274151322000068","219011344069620",29.42,9.30,0,294.26,408.48,2.8,0.8,0.004,892532.1,892532.1,20977,0,0,0,L,1151911521,0,121.55,122.01,0002,7,0,0,0,0,0,0,182,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1504265432,2420406.00
09/01/2017 07:30,2,0.230,ACTIVE,211.70,335.44,59.949,1504265404,"201051344001135","219011344069620",27.91,7.70,0,296.96,348.96,6.5,4.4,0.013,816064.3,816064.3,20617,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265433,2420407.00
09/01/2017 07:30,2,0.252,ACTIVE,211.93,336.04,59.981,1504265404,"201051344000594","219011344069620",28.15,8.00,0,296.66,347.46,7.2,5.1,0.018,835638.5,835638.5,20652,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265434,2420408.00
09/01/2017 07:30,2,0.219,ACTIVE,212.16,336.64,60.002,1504265404,"201051344001203","219011344069620",29.78,7.70,0,296.96,349.86,6.6,4.5,0.018,826201.5,826201.5,20685,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265435,2420409.00
09/01/2017 07:30,2,0.137,ACTIVE,211.25,336.34,59.965,1504265404,"274151322000054","219011344069620",26.98,9.30,0,296.66,345.06,3.8,1.7,0.013,1038482.0,1038482.0,20514,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265436,2420410.00
09/01/2017 07:30,2,0.230,ACTIVE,212.16,335.44,59.975,1504265404,"201051344000867","219011344069620",29.04,8.50,0,296.06,349.56,6.8,4.7,0.013,819786.9,819786.9,20684,0,0,0,L,1122011218,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265437,2420411.00
09/01/2017 07:30,2,0.287,ACTIVE,211.48,336.64,59.981,1504265404,"201051344001093","219011344069620",28.41,9.00,0,296.66,348.96,8.3,6.1,0.018,823379.0,823379.0,20688,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265438,2420412.00
09/01/2017 07:30,2,0.182,ACTIVE,211.93,336.34,59.975,1504265404,"201051344000900","219011344069620",28.15,7.70,0,296.06,347.76,5.2,3.1,0.018,841888.6,841888.6,20686,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265439,2420413.00
09/01/2017 07:30,2,0.225,ACTIVE,212.16,336.04,59.975,1504265404,"201051344000648","219011344069620",30.14,7.30,0,295.76,346.86,6.9,4.7,0.013,827961.6,827961.6,20653,0,0,0,L,1122011218,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265440,2420414.00
09/01/2017 07:30,2,0.236,ACTIVE,212.38,336.04,59.996,1504265404,"201051344000569","219011344069620",29.30,8.00,0,297.26,352.87,7.0,4.9,0.013,843398.3,843398.3,20623,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265441,2420415.00
09/01/2017 07:30,2,0.234,ACTIVE,212.16,335.74,59.981,1504265404,"201051344000983","219011344069620",28.47,8.00,0,296.96,346.56,6.8,4.6,0.013,834378.2,834378.2,20658,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265442,2420416.00
09/01/2017 07:30,2,0.230,ACTIVE,212.16,336.34,59.986,1504265404,"201051344001158","219011344069620",28.25,7.30,0,296.06,346.86,6.6,4.5,0.018,817983.4,817983.4,20661,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265443,2420417.00
09/01/2017 07:30,2,0.260,ACTIVE,212.38,337.24,59.996,1504265404,"201051344000576","219011344069620",27.93,7.70,0,296.66,351.67,7.3,5.2,0.018,832557.9,832557.9,20676,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265444,2420418.00
09/01/2017 07:30,2,0.150,ALERT,211.48,336.64,59.986,1504265404,"274151322000087","219011344069620",27.27,9.30,0,295.16,344.45,4.2,2.1,0.004,1014211.7,1014211.7,20783,0,0,0,L,1151911521,0,121.55,122.01,0002,8,0,0,0,0,0,0,34,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504265446,2420419.00
09/01/2017 07:45,2,0.371,ACTIVE,212.38,337.24,59.991,1504266303,"201051344000645","219011344069620",29.24,9.30,0,331.83,342.65,11.0,8.7,0.053,831466.1,831466.1,20646,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266304,2420420.00
09/01/2017 07:45,2,0.287,ACTIVE,211.03,337.54,59.981,1504266303,"274151322000085","219011344069620",27.87,9.70,0,332.73,339.95,8.1,5.9,0.040,1032853.6,1032853.6,20534,0,0,0,L,1151911521,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266305,2420421.00
