ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 07:45,2,0.385,ACTIVE,212.61,338.74,59.975,1504266303,"201051344000633","219011344069620",29.60,8.50,0,324.32,350.17,11.6,9.3,0.057,818699.6,818699.6,20701,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266306,2420422.00
09/01/2017 07:45,2,0.393,ACTIVE,211.93,336.94,59.944,1504266303,"201051344000469","219011344069620",29.92,8.00,0,327.32,345.66,11.9,9.6,0.057,822775.2,822775.2,20660,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266307,2420423.00
09/01/2017 07:45,2,0.373,ACTIVE,211.48,337.24,59.981,1504266303,"201051344000646","219011344069620",29.04,9.00,0,322.21,349.56,11.0,8.7,0.057,816881.0,816881.0,20654,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266308,2420424.00
09/01/2017 07:45,2,0.311,ACTIVE,210.80,335.14,59.975,1504266303,"274151322000052","219011344069620",28.59,10.00,0,331.23,340.25,9.0,6.8,0.040,1076730.4,1076730.4,20533,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266309,2420425.00
09/01/2017 07:45,2,0.359,ACTIVE,211.70,337.54,59.991,1504266303,"201051344000585","219011344069620",29.42,9.30,0,326.72,346.26,10.8,8.5,0.053,831342.3,831342.3,20648,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266310,2420426.00
09/01/2017 07:45,2,0.412,ACTIVE,211.48,337.84,59.959,1504266303,"201051344001230","219011344069620",19.52,9.30,0,325.52,345.96,8.2,5.9,0.035,821299.9,821299.9,20696,0,0,0,L,1122011218,0,121.55,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266311,2420427.00
09/01/2017 07:45,2,0.381,ACTIVE,212.16,337.54,59.944,1504266303,"201051344000582","219011344069620",28.88,8.50,0,331.83,342.95,11.2,8.9,0.053,810159.6,810159.6,20638,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266312,2420428.00
09/01/2017 07:45,2,0.422,ACTIVE,211.48,337.24,59.959,1504266303,"201051344000955","219011344069620",29.32,9.00,0,330.33,341.75,12.5,10.2,0.066,830605.0,830605.0,20660,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266313,2420429.00
09/01/2017 07:45,2,0.186,ALERT,211.03,383.83,59.986,1504266303,"274151322000094","219011344069620",35.94,9.30,0,297.26,414.19,6.8,4.7,0.040,891523.1,891523.1,20968,0,0,0,L,1151911521,0,121.10,121.78,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266314,2420430.00
09/01/2017 07:45,2,0.416,ACTIVE,211.93,336.64,59.975,1504266303,"201051344000579","219011344069620",29.36,9.30,0,330.03,342.95,12.4,10.0,0.062,841185.8,841185.8,20660,0,0,0,L,1122011218,0,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266315,2420431.00
09/01/2017 07:45,2,0.410,ACTIVE,211.70,337.24,59.981,1504266303,"201051344000890","219011344069620",29.50,9.30,0,330.33,342.65,12.3,9.9,0.057,824740.7,824740.7,20660,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266316,2420432.00
09/01/2017 07:45,2,0.250,ACTIVE,211.93,357.08,59.986,1504266303,"201051344000438","219011344069620",33.20,9.00,0,330.03,361.29,8.5,6.2,0.022,826926.7,826926.7,20646,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266317,2420433.00
09/01/2017 07:45,2,0.428,ACTIVE,211.93,337.24,59.975,1504266303,"201051344000417","219011344069620",19.42,8.50,0,297.87,341.45,8.4,6.2,0.035,731791.1,731791.1,20688,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266318,2420434.00
09/01/2017 07:45,2,0.262,ACTIVE,211.25,337.24,59.975,1504266303,"274151322000083","219011344069620",28.84,10.00,0,329.73,343.55,7.7,5.5,0.035,1065823.6,1065823.6,20549,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266319,2420435.00
09/01/2017 07:45,2,0.293,ACTIVE,211.70,336.94,59.965,1504266303,"274151322000076","219011344069620",29.34,10.00,0,333.63,340.85,8.8,6.5,0.053,1138279.8,1138279.8,20537,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266320,2420436.00
09/01/2017 07:45,2,0.395,ACTIVE,212.16,337.24,59.975,1504266303,"201051344000868","219011344069620",28.92,8.50,0,330.03,341.45,11.6,9.3,0.062,821078.7,821078.7,20673,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266321,2420437.00
09/01/2017 07:45,2,0.262,ACTIVE,211.03,336.64,59.981,1504266303,"274151322000095","219011344069620",28.84,9.30,0,332.73,339.04,7.7,5.5,0.035,1127294.4,1127294.4,20566,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266322,2420438.00
09/01/2017 07:45,2,0.361,ALERT,211.93,337.54,59.970,1504266303,"201051344000988","219011344069620",19.58,9.00,0,295.16,342.35,7.2,5.0,0.031,704018.5,704018.5,20638,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266323,2420439.00
09/01/2017 07:45,2,0.371,ACTIVE,211.70,336.64,59.970,1504266303,"201051344001025","219011344069620",29.58,8.50,0,331.23,342.05,11.2,8.9,0.053,828147.5,828147.5,20643,0,0,0,L,1122011218,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266324,2420440.00
09/01/2017 07:45,2,0.375,ACTIVE,211.93,336.64,59.970,1504266303,"201051344000458","219011344069620",29.44,10.00,0,330.33,341.45,11.2,8.9,0.057,832098.0,832098.0,20638,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266325,2420441.00
09/01/2017 07:45,2,0.365,ACTIVE,212.61,338.74,59.975,1504266303,"201051344000853","219011344069620",29.62,8.50,0,330.63,344.45,11.0,8.7,0.049,833586.4,833586.4,20670,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266326,2420442.00
09/01/2017 07:45,2,0.375,ACTIVE,212.16,339.04,59.975,1504266303,"201051344000685","219011344069620",29.18,9.00,0,326.42,348.06,11.1,8.8,0.057,826729.3,826729.3,20689,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266327,2420443.00
09/01/2017 07:45,2,0.359,ACTIVE,211.93,338.14,59.991,1504266303,"201051344000917","219011344069620",29.08,10.00,0,321.61,349.56,10.6,8.3,0.057,823407.2,823407.2,20684,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266328,2420444.00
09/01/2017 07:45,2,0.348,ACTIVE,212.16,338.14,60.007,1504266303,"201051344001145","219011344069620",28.98,9.00,0,327.62,346.56,10.2,8.0,0.053,831467.3,831467.3,20666,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266329,2420445.00
09/01/2017 07:45,2,0.404,ACTIVE,211.93,337.84,59.965,1504266303,"201051344000651","219011344069620",28.15,8.00,0,330.63,344.45,11.5,9.2,0.057,820491.4,820491.4,20658,0,0,0,L,1122011218,0,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266330,2420446.00
09/01/2017 07:45,2,0.287,ACTIVE,210.80,336.64,59.986,1504266303,"274151322000088","219011344069620",27.69,10.00,0,332.13,339.65,8.0,5.8,0.049,1022976.2,1022976.2,20544,0,0,0,L,1151911521,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266331,2420447.00
09/01/2017 07:45,2,0.205,ALERT,211.70,399.76,59.970,1504266303,"274151322000068","219011344069620",37.59,10.70,0,296.96,415.09,7.8,5.6,0.035,892532.8,892532.8,20979,0,0,0,L,1151911521,0,121.55,122.01,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266332,2420448.00
09/01/2017 07:45,2,0.383,ACTIVE,211.48,336.64,59.970,1504266303,"201051344001135","219011344069620",29.34,8.50,0,330.33,342.35,11.4,9.1,0.062,816066.0,816066.0,20618,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266333,2420449.00
09/01/2017 07:45,2,0.385,ACTIVE,211.70,336.64,59.949,1504266303,"201051344000594","219011344069620",30.06,9.00,0,329.43,341.75,11.8,9.4,0.057,835640.3,835640.3,20653,0,0,0,L,1122011218,0,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266334,2420450.00
09/01/2017 07:45,2,0.393,ACTIVE,211.93,336.94,59.965,1504266303,"201051344001203","219011344069620",29.28,9.00,0,331.83,343.55,11.7,9.3,0.057,826203.2,826203.2,20686,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266335,2420451.00
09/01/2017 07:45,2,0.283,ACTIVE,210.57,336.34,59.965,1504266303,"274151322000054","219011344069620",28.63,10.30,0,331.83,339.65,8.2,6.0,0.040,1038483.0,1038483.0,20515,0,0,0,L,1151911521,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266336,2420452.00
09/01/2017 07:45,2,0.391,ACTIVE,212.16,336.64,59.970,1504266303,"201051344000867","219011344069620",29.26,9.30,0,329.13,343.55,11.6,9.3,0.057,819788.6,819788.6,20685,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266337,2420453.00
09/01/2017 07:45,2,0.445,ACTIVE,211.93,338.14,59.965,1504266303,"201051344001093","219011344069620",29.46,9.70,0,330.63,344.45,13.3,10.9,0.066,823381.1,823381.1,20689,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266338,2420454.00
09/01/2017 07:45,2,0.324,ACTIVE,211.70,336.94,59.975,1504266303,"201051344000900","219011344069620",29.80,8.50,0,330.33,341.75,9.8,7.6,0.057,841889.9,841889.9,20687,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266339,2420455.00
09/01/2017 07:45,2,0.396,ACTIVE,211.93,336.64,59.970,1504266303,"201051344000648","219011344069620",29.40,8.00,0,326.72,346.26,11.8,9.5,0.062,827963.3,827963.3,20654,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266340,2420456.00
09/01/2017 07:45,2,0.389,ACTIVE,211.93,336.64,60.002,1504266303,"201051344000569","219011344069620",29.22,9.00,0,330.93,341.45,11.5,9.2,0.057,843400.0,843400.0,20624,0,0,0,L,1122011218,0,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266341,2420457.00
09/01/2017 07:45,2,0.375,ACTIVE,211.93,336.64,59.959,1504266303,"201051344000983","219011344069620",28.98,9.00,0,330.03,341.45,11.1,8.8,0.057,834379.8,834379.8,20659,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266342,2420458.00
09/01/2017 07:45,2,0.379,ACTIVE,211.93,336.64,59.975,1504266303,"201051344001158","219011344069620",29.26,8.50,0,330.33,342.35,11.2,8.9,0.062,817985.0,817985.0,20662,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266343,2420459.00
09/01/2017 07:45,2,0.396,ACTIVE,212.38,338.14,59.981,1504266303,"201051344000576","219011344069620",29.26,8.50,0,331.23,342.95,11.8,9.4,0.057,832559.7,832559.7,20677,0,0,0,L,1122011218,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266343,2420460.00
09/01/2017 07:45,2,0.295,ACTIVE,211.03,335.74,59.965,1504266303,"274151322000087","219011344069620",27.83,11.00,0,317.40,360.08,8.3,6.1,0.035,1014212.7,1014212.7,20785,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504266344,2420461.00
09/01/2017 08:00,2,0.521,ACTIVE,212.61,339.34,59.986,1504267203,"201051344000645","219011344069620",30.20,10.00,0,331.83,347.16,16.0,13.5,0.102,831468.9,831468.9,20647,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267204,2420462.00
09/01/2017 08:00,2,0.430,ACTIVE,211.03,338.14,59.991,1504267203,"274151322000085","219011344069620",28.80,10.70,0,332.13,342.35,12.6,10.2,0.066,1032855.6,1032855.6,20535,0,0,0,L,1151911521,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267205,2420463.00
09/01/2017 08:00,2,0.533,ACTIVE,212.83,340.25,59.991,1504267203,"201051344000633","219011344069620",30.36,9.30,0,331.53,348.36,16.4,14.0,0.102,818702.6,818702.6,20702,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267206,2420464.00
09/01/2017 08:00,2,0.557,ACTIVE,212.16,338.74,59.965,1504267203,"201051344000469","219011344069620",30.06,9.00,0,329.13,346.26,17.0,14.5,0.106,822778.2,822778.2,20661,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267207,2420465.00
09/01/2017 08:00,2,0.523,ACTIVE,211.03,338.74,60.012,1504267203,"201051344000646","219011344069620",30.36,9.70,0,330.03,348.06,16.1,13.6,0.102,816883.9,816883.9,20655,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267208,2420466.00
09/01/2017 08:00,2,0.455,ACTIVE,210.57,338.14,59.991,1504267203,"274151322000052","219011344069620",29.62,11.00,0,331.23,342.65,13.7,11.3,0.084,1076732.7,1076732.7,20534,0,0,0,L,1151911521,0,120.42,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267209,2420467.00
09/01/2017 08:00,2,0.529,ACTIVE,211.48,337.84,60.002,1504267203,"201051344000585","219011344069620",28.78,10.30,0,331.53,348.36,15.4,13.0,0.097,831345.1,831345.1,20649,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267210,2420468.00
09/01/2017 08:00,2,0.533,ACTIVE,211.03,336.64,59.981,1504267203,"201051344001230","219011344069620",29.84,10.30,0,329.73,350.17,16.1,13.6,0.093,821302.7,821302.7,20697,0,0,0,L,1122011218,0,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267211,2420469.00
09/01/2017 08:00,2,0.523,ACTIVE,211.70,338.44,59.959,1504267203,"201051344000582","219011344069620",30.28,9.30,0,330.93,348.96,16.1,13.6,0.097,810162.3,810162.3,20639,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267212,2420470.00
09/01/2017 08:00,2,0.584,ACTIVE,211.03,337.54,59.996,1504267203,"201051344000955","219011344069620",29.88,9.70,0,329.73,347.76,17.7,15.2,0.110,830608.1,830608.1,20661,0,0,0,L,1122011218,0,120.88,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267213,2420471.00
09/01/2017 08:00,2,0.293,ACTIVE,210.80,410.58,60.002,1504267203,"274151322000094","219011344069620",38.68,11.00,0,334.24,430.72,11.5,9.2,0.062,891524.9,891524.9,20970,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267214,2420472.00
09/01/2017 08:00,2,0.572,ACTIVE,212.16,338.14,60.002,1504267203,"201051344000579","219011344069620",29.84,10.00,0,330.93,346.26,17.4,14.8,0.106,841188.9,841188.9,20661,0,0,0,L,1122011218,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267214,2420473.00
09/01/2017 08:00,2,0.576,ACTIVE,211.03,337.24,60.007,1504267203,"201051344000890","219011344069620",29.60,10.00,0,330.93,350.77,17.3,14.8,0.106,824743.8,824743.8,20661,0,0,0,L,1122011218,0,121.55,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267215,2420474.00
09/01/2017 08:00,2,0.555,ACTIVE,211.48,338.14,60.034,1504267203,"201051344000438","219011344069620",30.45,9.70,0,333.03,373.91,17.1,14.6,0.106,826929.0,826929.0,20647,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267216,2420475.00
09/01/2017 08:00,2,0.572,ACTIVE,211.48,336.64,59.986,1504267203,"201051344000417","219011344069620",19.70,9.70,0,330.33,345.06,11.4,9.1,0.066,731793.0,731793.0,20689,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267217,2420476.00
09/01/2017 08:00,2,0.412,ACTIVE,210.80,338.74,60.007,1504267203,"274151322000083","219011344069620",29.10,10.70,0,332.13,342.35,12.1,9.8,0.075,1065825.5,1065825.5,20550,0,0,0,L,1151911521,0,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267218,2420477.00
09/01/2017 08:00,2,0.455,ACTIVE,211.48,340.55,59.991,1504267203,"274151322000076","219011344069620",29.76,11.00,0,333.33,343.55,13.8,11.4,0.080,1138282.0,1138282.0,20538,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267219,2420478.00
09/01/2017 08:00,2,0.549,ACTIVE,211.93,338.14,59.991,1504267203,"201051344000868","219011344069620",29.94,9.70,0,330.63,346.26,16.7,14.2,0.106,821081.6,821081.6,20674,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267220,2420479.00
09/01/2017 08:00,2,0.414,ACTIVE,210.80,338.74,59.991,1504267203,"274151322000095","219011344069620",29.52,10.30,0,331.83,341.75,12.4,10.0,0.071,1127296.3,1127296.3,20567,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267221,2420480.00
09/01/2017 08:00,2,0.529,ACTIVE,211.93,338.14,59.970,1504267203,"201051344000988","219011344069620",19.44,9.70,0,328.82,345.06,10.4,8.1,0.071,704020.2,704020.2,20640,0,0,0,L,1122011218,0,120.88,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267222,2420481.00
09/01/2017 08:00,2,0.537,ACTIVE,211.25,336.64,59.986,1504267203,"201051344001025","219011344069620",29.78,9.70,0,330.93,349.26,16.3,13.8,0.115,828150.3,828150.3,20644,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267223,2420482.00
09/01/2017 08:00,2,0.535,ACTIVE,211.93,337.84,59.986,1504267203,"201051344000458","219011344069620",29.84,10.70,0,331.53,345.66,16.2,13.7,0.102,832100.9,832100.9,20639,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267224,2420483.00
09/01/2017 08:00,2,0.541,ACTIVE,212.61,339.65,59.965,1504267203,"201051344000853","219011344069620",29.10,9.30,0,332.73,347.76,16.0,13.5,0.102,833589.2,833589.2,20671,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267225,2420484.00
09/01/2017 08:00,2,0.535,ACTIVE,211.48,338.44,59.991,1504267203,"201051344000685","219011344069620",29.66,10.00,0,331.83,351.97,16.1,13.6,0.102,826732.1,826732.1,20690,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267226,2420485.00
09/01/2017 08:00,2,0.510,ACTIVE,211.48,338.14,59.991,1504267203,"201051344000917","219011344069620",30.00,10.70,0,330.33,347.16,15.5,13.0,0.093,823409.9,823409.9,20685,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267227,2420486.00
09/01/2017 08:00,2,0.486,ACTIVE,211.48,337.54,59.991,1504267203,"201051344001145","219011344069620",30.55,9.70,0,332.43,350.47,15.0,12.6,0.093,831469.9,831469.9,20667,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267228,2420487.00
09/01/2017 08:00,2,0.553,ACTIVE,211.48,337.84,60.018,1504267203,"201051344000651","219011344069620",29.70,9.00,0,331.53,350.47,16.6,14.1,0.102,820494.3,820494.3,20659,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267228,2420488.00
09/01/2017 08:00,2,0.432,ACTIVE,210.35,337.54,59.970,1504267203,"274151322000088","219011344069620",28.90,11.00,0,331.23,342.05,12.6,10.3,0.075,1022978.2,1022978.2,20545,0,0,0,L,1151911521,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267229,2420489.00
09/01/2017 08:00,2,0.307,ACTIVE,211.48,419.90,59.986,1504267203,"274151322000068","219011344069620",39.70,12.70,0,334.54,428.61,12.4,10.1,0.062,892534.8,892534.8,20981,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267230,2420490.00
09/01/2017 08:00,2,0.537,ACTIVE,211.03,336.34,59.981,1504267203,"201051344001135","219011344069620",30.06,9.70,0,330.93,347.16,16.4,13.9,0.102,816068.8,816068.8,20619,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267231,2420491.00
09/01/2017 08:00,2,0.562,ACTIVE,211.48,338.14,59.949,1504267203,"201051344000594","219011344069620",29.80,9.70,0,329.43,347.16,17.0,14.5,0.110,835643.3,835643.3,20654,0,0,0,L,1122011218,0,120.88,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267232,2420492.00
09/01/2017 08:00,2,0.559,ACTIVE,211.48,337.24,59.991,1504267203,"201051344001203","219011344069620",29.42,9.70,0,331.53,348.06,16.7,14.2,0.110,826206.2,826206.2,20687,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267233,2420493.00
09/01/2017 08:00,2,0.430,ACTIVE,210.57,338.44,59.986,1504267203,"274151322000054","219011344069620",29.38,11.30,0,331.53,342.65,12.8,10.5,0.071,1038485.1,1038485.1,20516,0,0,0,L,1151911521,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267234,2420494.00
09/01/2017 08:00,2,0.551,ACTIVE,212.16,338.14,59.991,1504267203,"201051344000867","219011344069620",29.82,10.30,0,330.63,345.96,16.7,14.2,0.106,819791.4,819791.4,20686,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267235,2420495.00
09/01/2017 08:00,2,0.598,ACTIVE,211.48,338.14,59.981,1504267203,"201051344001093","219011344069620",30.02,10.70,0,331.53,350.47,18.2,15.7,0.110,823384.4,823384.4,20690,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267236,2420496.00
09/01/2017 08:00,2,0.504,ACTIVE,211.93,338.44,59.991,1504267203,"201051344000900","219011344069620",29.34,9.70,0,329.43,345.96,15.0,12.6,0.106,841892.4,841892.4,20688,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267237,2420497.00
09/01/2017 08:00,2,0.559,ACTIVE,211.93,337.84,60.012,1504267203,"201051344000648","219011344069620",29.78,9.00,0,330.93,346.26,16.9,14.4,0.106,827966.2,827966.2,20655,0,0,0,L,1122011218,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267238,2420498.00
09/01/2017 08:00,2,0.543,ACTIVE,211.93,337.84,59.986,1504267203,"201051344000569","219011344069620",30.06,9.70,0,330.63,345.66,16.6,14.0,0.106,843402.9,843402.9,20625,0,0,0,L,1122011218,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267239,2420499.00
09/01/2017 08:00,2,0.529,ACTIVE,211.93,337.24,59.938,1504267203,"201051344000983","219011344069620",30.00,9.70,0,330.03,345.66,16.1,13.6,0.106,834382.6,834382.6,20660,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267240,2420500.00
09/01/2017 08:00,2,0.527,ACTIVE,212.16,338.14,59.991,1504267203,"201051344001158","219011344069620",30.22,9.00,0,329.73,345.96,16.2,13.7,0.110,817987.9,817987.9,20663,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267241,2420501.00
09/01/2017 08:00,2,0.561,ACTIVE,212.38,339.34,59.986,1504267203,"201051344000576","219011344069620",29.42,9.30,0,330.93,347.16,16.7,14.2,0.110,832562.6,832562.6,20678,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267242,2420502.00
09/01/2017 08:00,2,0.449,ACTIVE,210.80,338.44,59.981,1504267203,"274151322000087","219011344069620",27.99,12.30,0,332.13,342.35,12.8,10.4,0.071,1014214.7,1014214.7,20786,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504267243,2420503.00
09/01/2017 08:15,2,0.857,ACTIVE,213.29,343.55,59.928,1504268103,"201051344000645","219011344069620",30.30,10.70,0,332.13,354.67,26.3,23.5,0.194,831473.6,831473.6,20648,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268104,2420504.00
09/01/2017 08:15,2,0.723,ACTIVE,211.70,338.74,59.949,1504268103,"274151322000085","219011344069620",29.80,11.30,0,329.73,347.16,21.9,19.2,0.137,1032859.3,1032859.3,20536,0,0,0,L,1151911521,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268105,2420505.00
09/01/2017 08:15,2,0.867,ACTIVE,213.29,344.15,59.917,1504268103,"201051344000633","219011344069620",30.34,10.30,0,330.93,355.28,26.7,23.8,0.208,818707.3,818707.3,20703,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268106,2420506.00
09/01/2017 08:15,2,0.877,ACTIVE,213.06,343.25,59.965,1504268103,"201051344000469","219011344069620",30.69,10.00,0,329.73,354.07,27.3,24.4,0.208,822783.1,822783.1,20662,0,0,0,L,1122011218,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268107,2420507.00
09/01/2017 08:15,2,0.842,ACTIVE,212.38,343.55,59.949,1504268103,"201051344000646","219011344069620",30.61,10.70,0,330.03,353.77,26.1,23.3,0.186,816888.5,816888.5,20656,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268108,2420508.00
09/01/2017 08:15,2,0.760,ACTIVE,211.48,343.85,59.944,1504268103,"274151322000052","219011344069620",29.94,12.00,0,329.43,348.06,23.1,20.3,0.146,1076736.7,1076736.7,20535,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268109,2420509.00
09/01/2017 08:15,2,0.820,ACTIVE,213.06,344.15,59.970,1504268103,"201051344000585","219011344069620",30.28,11.30,0,330.33,352.87,25.2,22.4,0.181,831349.5,831349.5,20650,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268110,2420510.00
09/01/2017 08:15,2,0.846,ACTIVE,212.61,342.95,59.944,1504268103,"201051344001230","219011344069620",30.65,11.30,0,326.42,353.17,26.3,23.4,0.194,821307.3,821307.3,20698,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268111,2420511.00
09/01/2017 08:15,2,0.848,ACTIVE,213.29,344.15,59.965,1504268103,"201051344000582","219011344069620",30.22,10.30,0,330.03,354.37,26.0,23.2,0.190,810166.9,810166.9,20640,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268112,2420512.00
09/01/2017 08:15,2,0.904,ACTIVE,212.38,343.25,59.954,1504268103,"201051344000955","219011344069620",30.73,11.00,0,327.02,354.07,28.2,25.3,0.212,830613.2,830613.2,20662,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268112,2420513.00
09/01/2017 08:15,2,0.508,ACTIVE,211.70,420.80,59.959,1504268103,"274151322000094","219011344069620",39.58,13.00,0,334.54,442.74,20.4,17.7,0.128,891528.2,891528.2,20971,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268113,2420514.00
09/01/2017 08:15,2,0.887,ACTIVE,212.83,342.35,59.949,1504268103,"201051344000579","219011344069620",30.77,11.00,0,330.33,353.47,27.6,24.7,0.194,841193.9,841193.9,20662,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268114,2420515.00
09/01/2017 08:15,2,0.898,ACTIVE,212.61,342.65,59.954,1504268103,"201051344000890","219011344069620",30.59,11.30,0,328.52,354.67,27.9,25.0,0.199,824748.8,824748.8,20662,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268115,2420516.00
09/01/2017 08:15,2,0.881,ACTIVE,212.83,343.55,59.949,1504268103,"201051344000438","219011344069620",30.85,10.70,0,329.73,354.97,27.6,24.7,0.203,826933.9,826933.9,20648,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268116,2420517.00
09/01/2017 08:15,2,0.904,ACTIVE,213.06,341.15,59.965,1504268103,"201051344000417","219011344069620",19.82,10.70,0,329.43,348.66,18.1,15.6,0.128,731796.1,731796.1,20690,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268118,2420518.00
09/01/2017 08:15,2,0.695,ACTIVE,211.48,338.44,59.949,1504268103,"274151322000083","219011344069620",29.88,11.70,0,329.73,347.16,21.1,18.4,0.133,1065829.0,1065829.0,20551,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268118,2420519.00
09/01/2017 08:15,2,0.768,ACTIVE,212.16,344.15,59.949,1504268103,"274151322000076","219011344069620",30.61,12.00,0,331.53,348.96,23.8,21.1,0.155,1138286.1,1138286.1,20539,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268119,2420520.00
09/01/2017 08:15,2,0.889,ACTIVE,212.61,342.05,59.965,1504268103,"201051344000868","219011344069620",30.28,10.30,0,329.13,353.77,27.3,24.4,0.203,821086.4,821086.4,20675,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268120,2420521.00
09/01/2017 08:15,2,0.709,ACTIVE,211.25,338.44,59.954,1504268103,"274151322000095","219011344069620",30.43,11.30,0,330.33,346.86,21.9,19.2,0.141,1127300.0,1127300.0,20568,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268121,2420522.00
09/01/2017 08:15,2,0.883,ACTIVE,212.61,342.05,59.954,1504268103,"201051344000988","219011344069620",19.58,10.30,0,329.13,349.56,17.5,15.0,0.128,704023.1,704023.1,20641,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268122,2420523.00
09/01/2017 08:15,2,0.848,ACTIVE,212.61,342.05,59.954,1504268103,"201051344001025","219011344069620",30.71,10.30,0,328.22,354.07,26.4,23.5,0.190,828154.9,828154.9,20645,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268123,2420524.00
09/01/2017 08:15,2,0.854,ACTIVE,212.61,342.35,59.959,1504268103,"201051344000458","219011344069620",30.24,11.70,0,330.33,353.17,26.2,23.4,0.199,832105.5,832105.5,20640,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268124,2420525.00
09/01/2017 08:15,2,0.850,ACTIVE,213.51,343.85,59.959,1504268103,"201051344000853","219011344069620",30.47,10.30,0,331.53,354.67,26.2,23.4,0.199,833593.8,833593.8,20672,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268125,2420526.00
09/01/2017 08:15,2,0.846,ACTIVE,212.83,344.45,59.975,1504268103,"201051344000685","219011344069620",30.49,11.00,0,329.73,354.37,26.1,23.3,0.203,826736.8,826736.8,20691,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268126,2420527.00
09/01/2017 08:15,2,0.826,ACTIVE,213.06,343.85,59.959,1504268103,"201051344000917","219011344069620",30.28,11.70,0,328.82,354.07,25.4,22.6,0.190,823414.3,823414.3,20686,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268127,2420528.00
09/01/2017 08:15,2,0.824,ACTIVE,213.06,343.85,59.959,1504268103,"201051344001145","219011344069620",30.28,10.70,0,330.63,354.37,25.3,22.5,0.190,831474.3,831474.3,20668,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268128,2420529.00
09/01/2017 08:15,2,0.859,ACTIVE,212.83,344.15,59.959,1504268103,"201051344000651","219011344069620",30.79,10.00,0,330.63,354.07,26.8,23.9,0.194,820499.1,820499.1,20660,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268129,2420530.00
09/01/2017 08:15,2,0.746,ACTIVE,211.03,342.95,59.954,1504268103,"274151322000088","219011344069620",29.26,12.00,0,330.03,347.16,22.1,19.5,0.141,1022981.9,1022981.9,20546,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268129,2420531.00
09/01/2017 08:15,2,0.531,ACTIVE,212.38,419.30,59.954,1504268103,"274151322000068","219011344069620",39.64,14.30,0,335.44,444.54,21.4,18.7,0.124,892538.4,892538.4,20982,0,0,0,L,1151911521,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268130,2420532.00
09/01/2017 08:15,2,0.859,ACTIVE,212.61,342.95,59.970,1504268103,"201051344001135","219011344069620",30.75,10.70,0,328.52,353.77,26.8,23.9,0.194,816073.6,816073.6,20620,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268131,2420533.00
09/01/2017 08:15,2,0.883,ACTIVE,212.38,342.05,59.959,1504268103,"201051344000594","219011344069620",30.59,10.70,0,328.52,353.17,27.4,24.5,0.199,835648.2,835648.2,20655,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268132,2420534.00
09/01/2017 08:15,2,0.889,ACTIVE,213.06,343.25,59.965,1504268103,"201051344001203","219011344069620",30.32,10.70,0,330.03,355.88,27.3,24.4,0.203,826211.0,826211.0,20688,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268133,2420535.00
09/01/2017 08:15,2,0.744,ACTIVE,211.25,337.84,59.954,1504268103,"274151322000054","219011344069620",29.64,12.30,0,329.43,347.76,22.3,19.6,0.141,1038488.8,1038488.8,20517,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268134,2420536.00
09/01/2017 08:15,2,0.889,ACTIVE,212.83,342.05,59.970,1504268103,"201051344000867","219011344069620",30.36,11.00,0,330.33,353.77,27.4,24.5,0.194,819796.3,819796.3,20687,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268135,2420537.00
09/01/2017 08:15,2,0.938,ACTIVE,212.83,343.85,59.949,1504268103,"201051344001093","219011344069620",30.51,11.70,0,330.33,355.58,29.0,26.1,0.212,823389.6,823389.6,20691,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268136,2420538.00
09/01/2017 08:15,2,0.830,ACTIVE,212.61,343.55,59.954,1504268103,"201051344000900","219011344069620",30.67,10.30,0,330.63,353.47,25.9,23.0,0.194,841896.9,841896.9,20689,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268137,2420539.00
09/01/2017 08:15,2,0.885,ACTIVE,212.83,342.95,60.002,1504268103,"201051344000648","219011344069620",30.45,9.70,0,330.33,354.07,27.3,24.4,0.203,827971.1,827971.1,20656,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268138,2420540.00
09/01/2017 08:15,2,0.877,ACTIVE,212.83,342.65,59.965,1504268103,"201051344000569","219011344069620",30.32,10.70,0,330.03,353.77,27.0,24.1,0.203,843407.6,843407.6,20626,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268138,2420541.00
09/01/2017 08:15,2,0.848,ACTIVE,212.83,342.35,59.959,1504268103,"201051344000983","219011344069620",30.67,10.70,0,330.63,353.17,26.4,23.6,0.199,834387.2,834387.2,20661,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268139,2420542.00
09/01/2017 08:15,2,0.871,ACTIVE,212.83,342.95,59.959,1504268103,"201051344001158","219011344069620",30.40,10.00,0,330.03,354.07,26.9,24.0,0.203,817992.6,817992.6,20664,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268140,2420543.00
09/01/2017 08:15,2,0.887,ACTIVE,213.29,344.15,59.965,1504268103,"201051344000576","219011344069620",30.28,10.30,0,330.63,354.37,27.2,24.3,0.203,832567.4,832567.4,20679,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268141,2420544.00
09/01/2017 08:15,2,0.742,ACTIVE,211.48,341.15,59.959,1504268103,"274151322000087","219011344069620",29.42,13.70,0,330.63,347.76,22.1,19.4,0.124,1014218.5,1014218.5,20787,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504268143,2420545.00
09/01/2017 08:30,2,1.592,ACTIVE,213.74,351.37,59.981,1504269004,"201051344000645","219011344069620",30.85,12.00,0,332.73,371.21,49.8,46.1,0.402,831482.4,831482.4,20649,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269005,2420546.00
09/01/2017 08:30,2,1.385,ACTIVE,211.48,342.35,59.949,1504269004,"274151322000085","219011344069620",30.14,12.70,0,329.13,357.68,42.2,38.9,0.278,1032866.7,1032866.7,20537,0,0,0,L,1151911521,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269006,2420547.00
09/01/2017 08:30,2,1.598,ACTIVE,213.96,351.97,59.981,1504269004,"201051344000633","219011344069620",30.91,11.70,0,331.83,371.81,50.1,46.4,0.411,818716.3,818716.3,20704,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269007,2420548.00
09/01/2017 08:30,2,1.607,ACTIVE,213.74,351.97,59.975,1504269004,"201051344000469","219011344069620",31.17,11.00,0,330.03,371.21,50.8,47.1,0.415,822792.2,822792.2,20663,0,0,0,L,1122011218,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269008,2420549.00
09/01/2017 08:30,2,1.551,ACTIVE,212.83,350.77,59.938,1504269004,"201051344000646","219011344069620",30.95,12.00,0,328.82,370.00,48.6,45.0,0.398,816897.2,816897.2,20657,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269008,2420550.00
09/01/2017 08:30,2,1.406,ACTIVE,211.03,345.36,59.970,1504269004,"274151322000052","219011344069620",30.89,13.70,0,327.92,358.88,44.0,40.6,0.305,1076744.5,1076744.5,20536,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269009,2420551.00
09/01/2017 08:30,2,1.510,ACTIVE,213.51,350.47,59.975,1504269004,"201051344000585","219011344069620",30.73,12.70,0,332.13,368.80,47.0,43.4,0.376,831357.9,831357.9,20651,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269010,2420552.00
09/01/2017 08:30,2,1.609,ACTIVE,212.83,349.86,59.970,1504269004,"201051344001230","219011344069620",30.59,13.70,0,327.92,369.10,49.9,46.2,0.402,821316.3,821316.3,20699,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269011,2420553.00
09/01/2017 08:30,2,1.559,ACTIVE,213.51,350.77,59.970,1504269004,"201051344000582","219011344069620",30.75,11.70,0,328.82,370.90,48.5,44.9,0.384,810175.6,810175.6,20641,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269012,2420554.00
09/01/2017 08:30,2,1.643,ACTIVE,212.38,350.47,59.970,1504269004,"201051344000955","219011344069620",31.15,12.30,0,327.92,370.90,51.9,48.1,0.429,830622.6,830622.6,20663,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269013,2420555.00
09/01/2017 08:30,2,0.984,ACTIVE,211.03,425.01,59.970,1504269004,"274151322000094","219011344069620",39.62,14.70,0,331.23,452.66,39.5,36.2,0.261,891535.1,891535.1,20972,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269014,2420556.00
09/01/2017 08:30,2,1.613,ACTIVE,213.74,351.67,59.970,1504269004,"201051344000579","219011344069620",30.99,12.00,0,332.43,371.21,50.7,47.0,0.407,841203.0,841203.0,20663,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269015,2420557.00
09/01/2017 08:30,2,1.646,ACTIVE,212.61,349.56,59.970,1504269004,"201051344000890","219011344069620",30.75,13.00,0,328.22,370.90,51.3,47.6,0.402,824758.1,824758.1,20663,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269016,2420558.00
09/01/2017 08:30,2,1.625,ACTIVE,213.06,351.37,59.965,1504269004,"201051344000438","219011344069620",30.93,12.00,0,331.83,371.51,50.9,47.2,0.407,826943.1,826943.1,20649,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269017,2420559.00
09/01/2017 08:30,2,1.629,ACTIVE,213.29,346.56,59.965,1504269004,"201051344000417","219011344069620",20.14,12.00,0,330.33,359.78,33.3,30.2,0.265,731802.0,731802.0,20691,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269018,2420560.00
09/01/2017 08:30,2,1.318,ACTIVE,211.25,349.26,59.954,1504269004,"274151322000083","219011344069620",30.65,13.30,0,328.52,357.38,40.9,37.6,0.287,1065836.2,1065836.2,20552,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269019,2420561.00
09/01/2017 08:30,2,1.473,ACTIVE,211.93,350.17,59.959,1504269004,"274151322000076","219011344069620",31.07,14.00,0,331.53,363.69,46.3,42.8,0.314,1138294.3,1138294.3,20540,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269020,2420562.00
09/01/2017 08:30,2,1.652,ACTIVE,213.29,350.77,59.965,1504269004,"201051344000868","219011344069620",30.49,11.70,0,328.82,371.21,51.0,47.3,0.411,821095.6,821095.6,20676,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269020,2420563.00
09/01/2017 08:30,2,1.367,ACTIVE,210.80,348.66,59.959,1504269004,"274151322000095","219011344069620",31.01,12.70,0,331.23,360.99,43.0,39.5,0.287,1127307.5,1127307.5,20569,0,0,0,L,1151911521,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269021,2420564.00
