ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 08:30,2,1.641,ACTIVE,213.51,348.06,59.965,1504269004,"201051344000988","219011344069620",20.06,11.30,0,331.83,361.59,33.4,30.3,0.265,704028.9,704028.9,20642,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269022,2420565.00
09/01/2017 08:30,2,1.568,ACTIVE,212.83,349.56,59.959,1504269004,"201051344001025","219011344069620",30.89,12.00,0,329.43,370.30,49.1,45.5,0.389,828163.8,828163.8,20646,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269023,2420566.00
09/01/2017 08:30,2,1.564,ACTIVE,213.51,349.86,59.965,1504269004,"201051344000458","219011344069620",30.75,12.70,0,331.83,370.00,48.8,45.2,0.407,832114.3,832114.3,20641,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269024,2420567.00
09/01/2017 08:30,2,1.588,ACTIVE,214.19,351.67,59.965,1504269004,"201051344000853","219011344069620",30.77,11.30,0,333.03,371.81,49.5,45.8,0.402,833602.7,833602.7,20673,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269025,2420568.00
09/01/2017 08:30,2,1.582,ACTIVE,213.06,351.07,59.965,1504269004,"201051344000685","219011344069620",30.59,12.30,0,330.33,370.60,49.0,45.4,0.415,826745.6,826745.6,20692,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269026,2420569.00
09/01/2017 08:30,2,1.557,ACTIVE,213.29,351.07,59.959,1504269004,"201051344000917","219011344069620",30.42,13.00,0,329.73,370.00,48.0,44.4,0.389,823422.9,823422.9,20687,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269027,2420570.00
09/01/2017 08:30,2,1.527,ACTIVE,213.06,350.47,59.954,1504269004,"201051344001145","219011344069620",30.87,12.00,0,330.93,370.00,47.8,44.2,0.384,831482.8,831482.8,20669,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269028,2420571.00
09/01/2017 08:30,2,1.586,ACTIVE,213.06,350.47,59.912,1504269004,"201051344000651","219011344069620",30.97,11.30,0,332.73,370.90,49.8,46.1,0.398,820508.1,820508.1,20661,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269029,2420572.00
09/01/2017 08:30,2,1.416,ACTIVE,211.03,342.35,59.991,1504269004,"274151322000088","219011344069620",30.22,13.30,0,327.92,358.28,43.4,39.9,0.283,1022989.6,1022989.6,20547,0,0,0,L,1151911521,0,122.01,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269030,2420573.00
09/01/2017 08:30,2,0.988,ACTIVE,211.93,436.73,59.959,1504269004,"274151322000068","219011344069620",40.61,15.80,0,331.83,461.08,40.9,37.6,0.270,892545.5,892545.5,20983,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269031,2420574.00
09/01/2017 08:30,2,1.594,ACTIVE,212.61,349.86,59.975,1504269004,"201051344001135","219011344069620",30.73,12.00,0,329.43,370.30,49.6,45.9,0.411,816082.6,816082.6,20621,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269032,2420575.00
09/01/2017 08:30,2,1.629,ACTIVE,212.83,349.26,59.965,1504269004,"201051344000594","219011344069620",30.67,12.00,0,328.22,370.30,50.6,46.9,0.407,835657.4,835657.4,20656,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269033,2420576.00
09/01/2017 08:30,2,1.619,ACTIVE,213.06,351.07,59.912,1504269004,"201051344001203","219011344069620",30.95,12.00,0,332.13,372.71,50.8,47.1,0.424,826220.2,826220.2,20689,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269033,2420577.00
09/01/2017 08:30,2,1.408,ACTIVE,211.03,343.25,59.933,1504269004,"274151322000054","219011344069620",30.08,13.70,0,327.62,358.58,42.9,39.5,0.287,1038496.4,1038496.4,20518,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269034,2420578.00
09/01/2017 08:30,2,1.633,ACTIVE,213.51,350.17,59.959,1504269004,"201051344000867","219011344069620",30.67,12.70,0,329.13,370.30,50.8,47.1,0.402,819805.5,819805.5,20688,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269035,2420579.00
09/01/2017 08:30,2,1.684,ACTIVE,212.83,351.37,59.954,1504269004,"201051344001093","219011344069620",31.15,13.00,0,332.73,372.71,53.1,49.3,0.415,823399.4,823399.4,20692,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269036,2420580.00
09/01/2017 08:30,2,1.578,ACTIVE,213.29,350.77,59.959,1504269004,"201051344000900","219011344069620",31.03,11.30,0,331.53,371.51,49.6,45.9,0.402,841905.8,841905.8,20690,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269037,2420581.00
09/01/2017 08:30,2,1.598,ACTIVE,213.51,350.47,59.954,1504269004,"201051344000648","219011344069620",31.01,11.00,0,330.93,371.21,50.2,46.6,0.402,827980.2,827980.2,20657,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269038,2420582.00
09/01/2017 08:30,2,1.596,ACTIVE,213.29,351.07,59.965,1504269004,"201051344000569","219011344069620",30.77,11.70,0,331.23,370.60,49.8,46.2,0.407,843416.7,843416.7,20627,0,0,0,L,1122011218,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269039,2420583.00
09/01/2017 08:30,2,1.566,ACTIVE,213.51,349.86,59.959,1504269004,"201051344000983","219011344069620",30.95,12.00,0,330.33,370.30,49.1,45.5,0.407,834396.1,834396.1,20662,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269040,2420584.00
09/01/2017 08:30,2,1.625,ACTIVE,213.51,350.77,59.965,1504269004,"201051344001158","219011344069620",30.57,11.30,0,331.83,371.21,50.4,46.7,0.420,818001.7,818001.7,20665,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269041,2420585.00
09/01/2017 08:30,2,1.611,ACTIVE,213.96,352.27,59.959,1504269004,"201051344000576","219011344069620",30.93,11.30,0,331.83,371.81,50.5,46.8,0.411,832576.6,832576.6,20680,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269042,2420586.00
09/01/2017 08:30,2,1.398,ACTIVE,211.48,350.17,59.959,1504269004,"274151322000087","219011344069620",29.98,15.80,0,329.13,357.68,42.4,39.0,0.265,1014226.0,1014226.0,20788,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269043,2420587.00
09/01/2017 08:45,2,2.207,ACTIVE,214.64,357.38,59.991,1504269903,"201051344000645","219011344069620",30.65,13.30,0,333.93,384.43,68.5,64.2,0.557,831496.1,831496.1,20650,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269904,2420588.00
09/01/2017 08:45,2,1.879,ACTIVE,211.93,356.78,59.981,1504269903,"274151322000085","219011344069620",29.82,14.30,0,333.03,366.10,56.8,52.8,0.389,1032878.1,1032878.1,20538,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269905,2420589.00
09/01/2017 08:45,2,2.188,ACTIVE,214.41,358.28,59.938,1504269903,"201051344000633","219011344069620",30.89,13.30,0,333.63,385.33,68.5,64.2,0.583,818730.0,818730.0,20705,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269906,2420590.00
09/01/2017 08:45,2,2.240,ACTIVE,214.41,357.98,60.002,1504269903,"201051344000469","219011344069620",30.67,12.30,0,333.33,385.03,69.6,65.3,0.583,822806.2,822806.2,20664,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269907,2420591.00
09/01/2017 08:45,2,2.145,ACTIVE,213.06,357.08,59.975,1504269903,"201051344000646","219011344069620",30.57,14.00,0,332.13,382.63,66.4,62.2,0.557,816910.5,816910.5,20658,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269908,2420592.00
09/01/2017 08:45,2,1.881,ACTIVE,211.70,355.58,59.991,1504269903,"274151322000052","219011344069620",30.59,15.50,0,332.13,366.40,58.3,54.3,0.402,1076756.3,1076756.3,20537,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269909,2420593.00
09/01/2017 08:45,2,2.111,ACTIVE,213.96,356.48,59.996,1504269903,"201051344000585","219011344069620",30.61,14.70,0,334.24,381.73,65.5,61.3,0.535,831370.9,831370.9,20652,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269910,2420594.00
09/01/2017 08:45,2,2.205,ACTIVE,213.29,355.58,60.007,1504269903,"201051344001230","219011344069620",30.38,16.00,0,331.23,382.33,68.0,63.7,0.557,821329.9,821329.9,20700,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269911,2420595.00
09/01/2017 08:45,2,2.160,ACTIVE,214.19,357.68,60.023,1504269903,"201051344000582","219011344069620",30.30,13.30,0,333.93,383.53,66.4,62.1,0.539,810188.9,810188.9,20642,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269912,2420596.00
09/01/2017 08:45,2,2.234,ACTIVE,213.06,356.78,59.996,1504269903,"201051344000955","219011344069620",31.05,14.30,0,332.43,383.83,70.3,65.9,0.597,830636.9,830636.9,20664,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269913,2420597.00
09/01/2017 08:45,2,1.281,ACTIVE,211.70,439.43,59.975,1504269903,"274151322000094","219011344069620",40.49,16.30,0,334.24,468.29,52.3,48.6,0.349,891545.6,891545.6,20973,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269914,2420598.00
09/01/2017 08:45,2,2.209,ACTIVE,214.19,358.58,59.991,1504269903,"201051344000579","219011344069620",30.95,13.70,0,334.54,384.73,69.3,65.0,0.566,841217.0,841217.0,20664,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269915,2420599.00
09/01/2017 08:45,2,2.248,ACTIVE,213.51,356.78,59.928,1504269903,"201051344000890","219011344069620",30.61,15.30,0,333.03,384.13,69.7,65.4,0.557,824772.1,824772.1,20664,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269915,2420600.00
09/01/2017 08:45,2,2.227,ACTIVE,213.74,358.28,59.996,1504269903,"201051344000438","219011344069620",30.69,14.00,0,334.54,384.73,69.2,64.9,0.566,826957.1,826957.1,20650,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269916,2420601.00
09/01/2017 08:45,2,2.207,ACTIVE,213.74,350.77,59.938,1504269903,"201051344000417","219011344069620",20.00,14.00,0,333.33,368.50,44.7,41.2,0.367,731810.8,731810.8,20692,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269917,2420602.00
09/01/2017 08:45,2,1.785,ACTIVE,211.48,356.18,59.986,1504269903,"274151322000083","219011344069620",30.43,15.00,0,332.73,365.19,54.9,51.1,0.393,1065847.3,1065847.3,20553,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269918,2420603.00
09/01/2017 08:45,2,2.023,ACTIVE,212.61,360.08,59.975,1504269903,"274151322000076","219011344069620",31.21,16.30,0,332.73,371.21,63.9,59.8,0.438,1138307.0,1138307.0,20541,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269919,2420604.00
09/01/2017 08:45,2,2.252,ACTIVE,213.96,356.18,59.981,1504269903,"201051344000868","219011344069620",30.22,13.00,0,332.73,383.83,69.0,64.6,0.557,821109.5,821109.5,20677,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269920,2420605.00
09/01/2017 08:45,2,1.912,ACTIVE,211.70,358.58,59.965,1504269903,"274151322000095","219011344069620",31.09,14.70,0,331.83,369.70,60.2,56.1,0.407,1127319.4,1127319.4,20570,0,0,0,L,1151911521,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269921,2420606.00
09/01/2017 08:45,2,2.258,ACTIVE,214.41,352.87,60.007,1504269903,"201051344000988","219011344069620",20.08,12.70,0,333.03,371.51,46.0,42.5,0.380,704037.9,704037.9,20643,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269922,2420607.00
09/01/2017 08:45,2,2.174,ACTIVE,213.51,356.48,60.028,1504269903,"201051344001025","219011344069620",30.77,14.30,0,333.33,383.83,67.8,63.5,0.552,828177.3,828177.3,20647,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269923,2420608.00
09/01/2017 08:45,2,2.154,ACTIVE,214.19,356.78,60.002,1504269903,"201051344000458","219011344069620",30.81,14.00,0,333.93,383.83,67.2,63.0,0.561,832127.7,832127.7,20642,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269924,2420609.00
09/01/2017 08:45,2,2.184,ACTIVE,215.09,358.58,59.944,1504269903,"201051344000853","219011344069620",30.67,12.70,0,333.93,385.63,67.8,63.5,0.561,833616.3,833616.3,20674,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269925,2420610.00
09/01/2017 08:45,2,2.174,ACTIVE,213.51,357.38,59.991,1504269903,"201051344000685","219011344069620",30.67,14.30,0,333.03,383.23,67.5,63.3,0.570,826759.1,826759.1,20693,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269926,2420611.00
09/01/2017 08:45,2,2.121,ACTIVE,213.74,357.38,59.981,1504269903,"201051344000917","219011344069620",30.87,14.70,0,333.63,383.23,66.4,62.1,0.535,823436.2,823436.2,20688,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269927,2420612.00
09/01/2017 08:45,2,2.107,ACTIVE,213.74,356.18,60.028,1504269903,"201051344001145","219011344069620",30.75,14.00,0,333.63,383.23,65.6,61.4,0.544,831496.0,831496.0,20670,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269928,2420613.00
09/01/2017 08:45,2,2.205,ACTIVE,213.96,357.98,59.970,1504269903,"201051344000651","219011344069620",30.71,13.00,0,333.63,384.13,68.6,64.3,0.557,820521.8,820521.8,20662,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269929,2420614.00
09/01/2017 08:45,2,1.883,ACTIVE,211.70,345.06,59.970,1504269903,"274151322000088","219011344069620",30.14,15.30,0,332.43,366.40,57.5,53.5,0.389,1023001.3,1023001.3,20548,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269930,2420615.00
09/01/2017 08:45,2,1.328,ACTIVE,212.61,419.60,59.975,1504269903,"274151322000068","219011344069620",39.24,17.80,0,334.54,463.48,53.0,49.2,0.354,892556.2,892556.2,20984,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269931,2420616.00
09/01/2017 08:45,2,2.178,ACTIVE,213.51,356.18,59.970,1504269903,"201051344001135","219011344069620",30.53,13.70,0,333.63,383.23,67.4,63.1,0.552,816096.1,816096.1,20622,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269932,2420617.00
09/01/2017 08:45,2,2.219,ACTIVE,213.51,356.18,59.944,1504269903,"201051344000594","219011344069620",30.79,13.70,0,331.23,384.43,69.2,64.9,0.557,835671.3,835671.3,20657,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269933,2420618.00
09/01/2017 08:45,2,2.248,ACTIVE,213.74,358.28,60.002,1504269903,"201051344001203","219011344069620",30.67,14.00,0,333.03,386.23,69.9,65.5,0.583,826234.3,826234.3,20690,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269934,2420619.00
09/01/2017 08:45,2,1.891,ACTIVE,212.16,351.07,60.002,1504269903,"274151322000054","219011344069620",30.06,15.50,0,330.93,367.30,57.5,53.6,0.389,1038508.0,1038508.0,20519,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269935,2420620.00
09/01/2017 08:45,2,2.213,ACTIVE,213.96,354.67,59.986,1504269903,"201051344000867","219011344069620",30.79,14.30,0,332.13,383.83,69.0,64.7,0.557,819819.4,819819.4,20689,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269936,2420621.00
09/01/2017 08:45,2,2.277,ACTIVE,213.96,358.58,59.981,1504269903,"201051344001093","219011344069620",31.11,14.70,0,333.33,385.63,71.8,67.3,0.579,823413.9,823413.9,20693,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269937,2420622.00
09/01/2017 08:45,2,2.213,ACTIVE,213.96,357.68,59.981,1504269903,"201051344000900","219011344069620",30.71,13.30,0,332.73,385.03,68.9,64.5,0.575,841919.5,841919.5,20691,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269937,2420623.00
09/01/2017 08:45,2,2.188,ACTIVE,214.19,356.48,59.970,1504269903,"201051344000648","219011344069620",30.85,12.70,0,333.63,384.73,68.4,64.1,0.561,827994.0,827994.0,20658,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269938,2420624.00
09/01/2017 08:45,2,2.164,ACTIVE,214.41,357.08,59.991,1504269903,"201051344000569","219011344069620",30.85,13.00,0,333.33,384.13,67.6,63.3,0.552,843430.3,843430.3,20628,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269939,2420625.00
09/01/2017 08:45,2,2.182,ACTIVE,214.41,356.48,59.970,1504269903,"201051344000983","219011344069620",30.67,13.30,0,333.63,384.13,67.8,63.5,0.570,834409.6,834409.6,20663,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269940,2420626.00
09/01/2017 08:45,2,2.229,ACTIVE,214.41,357.68,59.975,1504269903,"201051344001158","219011344069620",30.42,13.00,0,333.33,384.73,68.7,64.4,0.566,818015.5,818015.5,20666,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269941,2420627.00
09/01/2017 08:45,2,2.209,ACTIVE,214.64,358.28,59.954,1504269903,"201051344000576","219011344069620",30.59,13.00,0,333.93,385.33,68.4,64.1,0.561,832590.4,832590.4,20681,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269942,2420628.00
09/01/2017 08:45,2,1.838,ACTIVE,211.93,354.67,59.959,1504269903,"274151322000087","219011344069620",30.28,18.70,0,332.43,365.19,56.4,52.5,0.345,1014237.4,1014237.4,20789,0,0,0,L,1151911521,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504269943,2420629.00
09/01/2017 09:00,2,2.887,ACTIVE,216.00,349.86,60.002,1504270803,"201051344000645","219011344069620",30.26,16.00,0,335.74,394.65,88.5,83.5,0.393,831514.6,831514.6,20651,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270804,2420630.00
09/01/2017 09:00,2,2.441,ACTIVE,212.83,361.89,59.954,1504270803,"274151322000085","219011344069620",29.82,16.30,0,334.24,376.31,73.6,69.1,0.495,1032893.4,1032893.4,20539,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270805,2420631.00
09/01/2017 09:00,2,2.857,ACTIVE,216.00,351.07,59.991,1504270803,"201051344000633","219011344069620",30.47,16.30,0,334.84,394.95,88.2,83.2,0.420,818748.4,818748.4,20706,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270806,2420632.00
09/01/2017 09:00,2,2.895,ACTIVE,216.00,350.47,59.970,1504270803,"201051344000469","219011344069620",30.45,15.30,0,334.54,396.15,89.3,84.3,0.415,822824.9,822824.9,20665,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270807,2420633.00
09/01/2017 09:00,2,2.764,ACTIVE,214.41,349.26,60.007,1504270803,"201051344000646","219011344069620",30.65,17.30,0,333.63,390.44,85.8,80.9,0.411,816928.4,816928.4,20659,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270808,2420634.00
09/01/2017 09:00,2,2.451,ACTIVE,212.61,349.86,59.959,1504270803,"274151322000052","219011344069620",30.53,17.80,0,333.63,377.52,75.8,71.2,0.535,1076772.0,1076772.0,20538,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270809,2420635.00
09/01/2017 09:00,2,2.725,ACTIVE,215.32,349.56,59.981,1504270803,"201051344000585","219011344069620",30.77,17.30,0,334.54,389.54,84.8,80.0,0.389,831388.5,831388.5,20653,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270810,2420636.00
09/01/2017 09:00,2,2.816,ACTIVE,214.19,347.46,59.917,1504270803,"201051344001230","219011344069620",30.65,19.30,0,332.13,389.54,87.4,82.4,0.407,821348.2,821348.2,20701,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270811,2420637.00
09/01/2017 09:00,2,2.775,ACTIVE,215.32,349.26,59.986,1504270803,"201051344000582","219011344069620",30.47,16.30,0,334.84,391.64,85.7,80.8,0.389,810206.8,810206.8,20643,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270812,2420638.00
09/01/2017 09:00,2,2.916,ACTIVE,214.19,348.66,59.996,1504270803,"201051344000955","219011344069620",30.49,17.50,0,332.73,389.54,90.0,85.0,0.429,830655.7,830655.7,20665,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270813,2420639.00
09/01/2017 09:00,2,1.609,ACTIVE,212.83,452.36,59.965,1504270803,"274151322000094","219011344069620",41.35,18.00,0,405.77,471.90,67.3,63.0,0.455,891559.7,891559.7,20974,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270814,2420640.00
09/01/2017 09:00,2,2.848,ACTIVE,216.22,350.17,59.970,1504270803,"201051344000579","219011344069620",30.85,17.30,0,335.44,395.55,89.0,84.0,0.411,841235.6,841235.6,20665,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270815,2420641.00
09/01/2017 09:00,2,2.889,ACTIVE,214.41,347.46,59.986,1504270803,"201051344000890","219011344069620",30.40,18.70,0,333.63,390.44,89.0,84.0,0.402,824790.8,824790.8,20665,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270816,2420642.00
09/01/2017 09:00,2,2.865,ACTIVE,214.87,349.26,59.965,1504270803,"201051344000438","219011344069620",30.63,17.30,0,334.84,391.34,88.9,83.8,0.407,826975.7,826975.7,20651,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270816,2420643.00
09/01/2017 09:00,2,2.803,ACTIVE,214.87,354.37,59.981,1504270803,"201051344000417","219011344069620",20.10,16.00,0,333.93,376.01,57.1,53.2,0.486,731822.6,731822.6,20693,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270817,2420644.00
09/01/2017 09:00,2,2.348,ACTIVE,213.06,363.39,59.965,1504270803,"274151322000083","219011344069620",30.28,16.70,0,333.93,375.71,72.1,67.6,0.521,1065862.1,1065862.1,20554,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270818,2420645.00
09/01/2017 09:00,2,2.648,ACTIVE,213.74,354.67,59.975,1504270803,"274151322000076","219011344069620",31.35,20.30,0,335.14,379.02,84.1,79.2,0.318,1138324.4,1138324.4,20542,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270819,2420646.00
09/01/2017 09:00,2,2.885,ACTIVE,215.32,349.56,59.970,1504270803,"201051344000868","219011344069620",30.38,16.00,0,333.63,391.64,88.8,83.8,0.407,821128.1,821128.1,20678,0,0,0,L,1122011218,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270820,2420647.00
09/01/2017 09:00,2,2.562,ACTIVE,212.83,351.97,59.965,1504270803,"274151322000095","219011344069620",30.99,16.70,0,333.93,379.62,80.5,75.8,0.305,1127335.9,1127335.9,20571,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270821,2420648.00
09/01/2017 09:00,2,2.893,ACTIVE,215.77,356.18,59.965,1504270803,"201051344000988","219011344069620",20.12,14.00,0,335.74,382.63,59.0,55.1,0.491,704050.0,704050.0,20644,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270822,2420649.00
09/01/2017 09:00,2,2.803,ACTIVE,214.87,347.76,59.949,1504270803,"201051344001025","219011344069620",30.85,17.50,0,334.84,390.74,87.6,82.6,0.389,828195.6,828195.6,20648,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270823,2420650.00
09/01/2017 09:00,2,2.793,ACTIVE,216.00,349.26,59.959,1504270803,"201051344000458","219011344069620",30.71,16.70,0,335.14,393.75,86.9,82.0,0.411,832145.8,832145.8,20643,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270824,2420651.00
09/01/2017 09:00,2,2.814,ACTIVE,216.45,351.97,59.975,1504270803,"201051344000853","219011344069620",30.73,15.80,0,335.74,397.66,87.7,82.7,0.407,833634.5,833634.5,20675,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270825,2420652.00
09/01/2017 09:00,2,2.811,ACTIVE,214.64,348.36,59.970,1504270803,"201051344000685","219011344069620",30.65,17.30,0,334.24,390.44,87.3,82.3,0.411,826777.3,826777.3,20694,0,0,0,L,1122011218,0,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270825,2420653.00
09/01/2017 09:00,2,2.770,ACTIVE,215.09,348.36,59.954,1504270803,"201051344000917","219011344069620",30.61,17.30,0,333.93,391.04,85.9,81.0,0.398,823454.1,823454.1,20689,0,0,0,L,1122011218,0,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270826,2420654.00
09/01/2017 09:00,2,2.748,ACTIVE,214.87,348.66,59.996,1504270803,"201051344001145","219011344069620",30.63,16.00,0,334.54,390.44,85.3,80.4,0.389,831513.7,831513.7,20671,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270827,2420655.00
09/01/2017 09:00,2,2.828,ACTIVE,215.09,348.96,59.981,1504270803,"201051344000651","219011344069620",30.85,15.50,0,334.84,392.55,88.4,83.4,0.398,820540.3,820540.3,20663,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270828,2420656.00
09/01/2017 09:00,2,2.467,ACTIVE,212.83,350.17,59.959,1504270803,"274151322000088","219011344069620",29.96,17.00,0,333.33,376.92,74.9,70.3,0.508,1023016.7,1023016.7,20549,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270829,2420657.00
09/01/2017 09:00,2,1.672,ACTIVE,213.74,445.45,59.975,1504270803,"274151322000068","219011344069620",40.73,19.50,0,412.08,467.09,69.0,64.6,0.460,892570.4,892570.4,20985,0,0,0,L,1151911521,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270830,2420658.00
09/01/2017 09:00,2,2.787,ACTIVE,214.87,348.06,59.944,1504270803,"201051344001135","219011344069620",30.75,16.30,0,334.84,390.44,86.8,81.9,0.384,816114.2,816114.2,20623,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270831,2420659.00
09/01/2017 09:00,2,2.861,ACTIVE,215.09,349.56,60.012,1504270803,"201051344000594","219011344069620",30.83,17.50,0,332.43,391.34,89.4,84.3,0.402,835689.9,835689.9,20658,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270832,2420660.00
09/01/2017 09:00,2,2.887,ACTIVE,215.09,348.06,59.975,1504270803,"201051344001203","219011344069620",30.75,17.30,0,334.84,392.25,89.9,84.8,0.415,826253.1,826253.1,20691,0,0,0,L,1122011218,0,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270833,2420661.00
09/01/2017 09:00,2,2.473,ACTIVE,213.51,359.48,59.981,1504270803,"274151322000054","219011344069620",29.86,17.50,0,333.63,377.52,74.8,70.2,0.499,1038523.5,1038523.5,20520,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270834,2420662.00
09/01/2017 09:00,2,2.889,ACTIVE,215.77,348.96,59.975,1504270803,"201051344000867","219011344069620",30.40,17.80,0,334.24,390.74,88.9,83.9,0.407,819837.9,819837.9,20690,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270834,2420663.00
09/01/2017 09:00,2,2.955,ACTIVE,214.87,348.96,59.949,1504270803,"201051344001093","219011344069620",30.63,17.80,0,333.93,392.25,91.7,86.6,0.411,823433.2,823433.2,20694,0,0,0,L,1122011218,0,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270836,2420664.00
09/01/2017 09:00,2,2.846,ACTIVE,216.00,350.17,59.965,1504270803,"201051344000900","219011344069620",30.91,15.30,0,334.54,392.85,89.1,84.1,0.411,841938.1,841938.1,20692,0,0,0,L,1122011218,0,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270836,2420665.00
09/01/2017 09:00,2,2.846,ACTIVE,216.00,350.17,59.975,1504270803,"201051344000648","219011344069620",30.59,15.30,0,334.84,392.25,88.2,83.3,0.407,828012.3,828012.3,20659,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270837,2420666.00
09/01/2017 09:00,2,2.809,ACTIVE,216.00,349.56,59.938,1504270803,"201051344000569","219011344069620",30.75,16.00,0,333.93,391.34,87.5,82.5,0.398,843448.5,843448.5,20629,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270838,2420667.00
09/01/2017 09:00,2,2.801,ACTIVE,216.22,350.17,59.970,1504270803,"201051344000983","219011344069620",30.97,16.30,0,335.14,392.25,87.8,82.9,0.415,834427.9,834427.9,20664,0,0,0,L,1122011218,0,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270839,2420668.00
09/01/2017 09:00,2,2.861,ACTIVE,216.22,350.47,59.975,1504270803,"201051344001158","219011344069620",30.63,15.50,0,335.14,396.15,88.7,83.7,0.411,818034.0,818034.0,20667,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270840,2420669.00
09/01/2017 09:00,2,2.844,ACTIVE,216.45,351.37,59.970,1504270803,"201051344000576","219011344069620",30.69,15.50,0,336.04,396.15,88.5,83.5,0.407,832608.8,832608.8,20682,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270841,2420670.00
09/01/2017 09:00,2,2.434,ACTIVE,213.29,348.06,59.970,1504270803,"274151322000087","219011344069620",29.90,22.00,0,333.93,375.41,73.7,69.2,0.468,1014252.7,1014252.7,20790,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504270842,2420671.00
09/01/2017 09:15,2,3.582,ACTIVE,216.67,351.67,59.970,1504271703,"201051344000645","219011344069620",30.02,18.00,0,337.24,376.31,109.0,103.3,0.486,831538.0,831538.0,20652,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271704,2420672.00
09/01/2017 09:15,2,3.064,ACTIVE,213.74,350.77,59.954,1504271703,"274151322000085","219011344069620",29.46,20.70,0,334.84,379.62,91.5,86.4,0.336,1032912.8,1032912.8,20540,0,0,0,L,1151911521,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271706,2420673.00
09/01/2017 09:15,2,3.533,ACTIVE,216.45,353.17,59.959,1504271703,"201051344000633","219011344069620",30.47,17.80,0,336.34,377.52,109.0,103.3,0.517,818771.8,818771.8,20707,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271707,2420674.00
09/01/2017 09:15,2,3.555,ACTIVE,216.67,352.87,59.965,1504271703,"201051344000469","219011344069620",30.47,17.00,0,334.54,377.22,109.7,104.0,0.521,822848.4,822848.4,20666,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271707,2420675.00
09/01/2017 09:15,2,3.455,ACTIVE,215.32,351.07,59.970,1504271703,"201051344000646","219011344069620",30.45,19.80,0,333.03,375.11,106.6,101.0,0.504,816951.1,816951.1,20660,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271708,2420676.00
09/01/2017 09:15,2,3.098,ACTIVE,213.29,343.85,59.949,1504271703,"274151322000052","219011344069620",30.10,22.80,0,334.24,379.32,94.5,89.3,0.367,1076792.1,1076792.1,20539,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271709,2420677.00
09/01/2017 09:15,2,3.426,ACTIVE,216.22,351.97,59.954,1504271703,"201051344000585","219011344069620",30.43,21.00,0,334.84,375.41,105.6,100.0,0.491,831411.1,831411.1,20654,0,0,0,L,1122011218,0,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271710,2420678.00
09/01/2017 09:15,2,3.533,ACTIVE,215.09,350.77,59.959,1504271703,"201051344001230","219011344069620",30.14,22.50,0,334.24,374.81,107.9,102.2,0.508,821371.3,821371.3,20702,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271711,2420679.00
09/01/2017 09:15,2,3.463,ACTIVE,216.22,352.27,59.954,1504271703,"201051344000582","219011344069620",30.28,18.70,0,335.14,376.01,106.1,100.5,0.482,810229.5,810229.5,20644,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271712,2420680.00
09/01/2017 09:15,2,3.604,ACTIVE,215.09,351.07,59.954,1504271703,"201051344000955","219011344069620",30.30,19.50,0,334.24,375.11,110.6,104.9,0.521,830679.5,830679.5,20666,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271713,2420681.00
09/01/2017 09:15,2,1.928,ACTIVE,213.06,455.37,59.954,1504271703,"274151322000094","219011344069620",42.60,23.00,0,410.28,481.51,83.2,78.4,0.323,891577.7,891577.7,20975,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271714,2420682.00
09/01/2017 09:15,2,3.553,ACTIVE,216.67,351.97,59.959,1504271703,"201051344000579","219011344069620",30.42,18.70,0,337.24,376.62,109.5,103.7,0.508,841259.1,841259.1,20666,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271715,2420683.00
09/01/2017 09:15,2,3.553,ACTIVE,215.32,350.77,59.965,1504271703,"201051344000890","219011344069620",30.38,22.00,0,334.24,375.41,109.2,103.5,0.504,824814.3,824814.3,20666,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271716,2420684.00
09/01/2017 09:15,2,3.555,ACTIVE,215.54,351.97,59.959,1504271703,"201051344000438","219011344069620",30.42,19.50,0,334.84,376.31,109.5,103.7,0.513,826999.2,826999.2,20652,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271716,2420685.00
09/01/2017 09:15,2,3.533,ACTIVE,215.32,357.38,59.954,1504271703,"201051344000417","219011344069620",19.66,18.00,0,334.54,385.03,70.4,66.0,0.601,731837.5,731837.5,20694,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271717,2420686.00
09/01/2017 09:15,2,2.977,ACTIVE,213.06,344.45,59.959,1504271703,"274151322000083","219011344069620",30.06,20.70,0,334.24,379.32,90.5,85.5,0.358,1065881.2,1065881.2,20555,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271718,2420687.00
09/01/2017 09:15,2,3.305,ACTIVE,214.19,350.77,59.970,1504271703,"274151322000076","219011344069620",31.21,25.50,0,334.54,366.10,104.4,98.8,0.402,1138346.6,1138346.6,20543,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271719,2420688.00
09/01/2017 09:15,2,3.592,ACTIVE,215.77,351.07,59.975,1504271703,"201051344000868","219011344069620",30.10,17.50,0,334.24,375.71,109.5,103.8,0.508,821151.5,821151.5,20679,0,0,0,L,1122011218,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271720,2420689.00
09/01/2017 09:15,2,3.229,ACTIVE,213.29,357.08,59.959,1504271703,"274151322000095","219011344069620",30.89,22.30,0,334.54,366.40,101.0,95.5,0.380,1127357.3,1127357.3,20572,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271721,2420690.00
09/01/2017 09:15,2,3.584,ACTIVE,216.67,360.38,59.970,1504271703,"201051344000988","219011344069620",19.88,15.50,0,334.24,388.04,72.1,67.7,0.601,704065.4,704065.4,20645,0,0,0,L,1122011218,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271722,2420691.00
09/01/2017 09:15,2,3.537,ACTIVE,216.00,351.37,59.975,1504271703,"201051344001025","219011344069620",30.38,20.00,0,335.14,375.71,108.8,103.1,0.495,828218.8,828218.8,20649,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271723,2420692.00
09/01/2017 09:15,2,3.512,ACTIVE,216.45,352.27,59.975,1504271703,"201051344000458","219011344069620",30.16,19.00,0,337.24,376.01,107.3,101.6,0.504,832168.8,832168.8,20644,0,0,0,L,1122011218,0,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271724,2420693.00
09/01/2017 09:15,2,3.531,ACTIVE,217.13,354.07,59.975,1504271703,"201051344000853","219011344069620",30.34,18.00,0,339.04,378.72,108.4,102.7,0.513,833657.7,833657.7,20676,0,0,0,L,1122011218,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271725,2420694.00
09/01/2017 09:15,2,3.506,ACTIVE,215.32,351.67,59.970,1504271703,"201051344000685","219011344069620",30.36,19.80,0,334.84,376.31,107.8,102.1,0.526,826800.4,826800.4,20695,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271726,2420695.00
09/01/2017 09:15,2,3.473,ACTIVE,216.00,351.97,59.981,1504271703,"201051344000917","219011344069620",30.36,20.30,0,333.63,375.71,106.8,101.1,0.499,823476.9,823476.9,20690,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271727,2420696.00
09/01/2017 09:15,2,3.443,ACTIVE,215.54,351.37,59.970,1504271703,"201051344001145","219011344069620",30.34,19.30,0,335.44,375.41,105.7,100.1,0.486,831536.3,831536.3,20672,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271728,2420697.00
09/01/2017 09:15,2,3.518,ACTIVE,216.00,351.97,59.975,1504271703,"201051344000651","219011344069620",30.61,17.80,0,334.84,376.62,109.1,103.4,0.499,820563.7,820563.7,20664,0,0,0,L,1122011218,0,124.04,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271729,2420698.00
09/01/2017 09:15,2,3.094,ACTIVE,213.06,344.76,59.965,1504271703,"274151322000088","219011344069620",29.82,21.30,0,334.54,380.22,93.5,88.3,0.349,1023036.6,1023036.6,20550,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271730,2420699.00
09/01/2017 09:15,2,2.064,ACTIVE,213.96,440.04,59.975,1504271703,"274151322000068","219011344069620",41.57,24.80,0,412.38,482.72,86.8,81.9,0.318,892588.6,892588.6,20986,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271730,2420700.00
09/01/2017 09:15,2,3.496,ACTIVE,215.77,351.07,59.975,1504271703,"201051344001135","219011344069620",30.28,19.30,0,334.54,375.11,107.1,101.5,0.491,816137.2,816137.2,20624,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271731,2420701.00
09/01/2017 09:15,2,3.555,ACTIVE,215.54,351.07,59.981,1504271703,"201051344000594","219011344069620",30.49,19.50,0,333.63,376.62,109.8,104.1,0.504,835713.5,835713.5,20659,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271732,2420702.00
09/01/2017 09:15,2,3.596,ACTIVE,216.22,351.97,59.959,1504271703,"201051344001203","219011344069620",30.45,19.80,0,336.34,376.92,110.9,105.1,0.517,826276.9,826276.9,20692,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271733,2420703.00
09/01/2017 09:15,2,3.117,ACTIVE,213.29,342.35,59.938,1504271703,"274151322000054","219011344069620",29.36,22.00,0,334.24,380.22,92.7,87.5,0.349,1038543.2,1038543.2,20521,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271734,2420704.00
09/01/2017 09:15,2,3.543,ACTIVE,216.00,350.17,59.970,1504271703,"201051344000867","219011344069620",30.49,19.80,0,334.54,375.71,109.5,103.8,0.495,819861.4,819861.4,20691,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271735,2420705.00
09/01/2017 09:15,2,3.613,ACTIVE,216.00,352.57,59.970,1504271703,"201051344001093","219011344069620",30.63,19.50,0,334.84,377.82,112.1,106.3,0.504,823457.3,823457.3,20695,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271736,2420706.00
09/01/2017 09:15,2,3.549,ACTIVE,216.45,353.47,59.986,1504271703,"201051344000900","219011344069620",30.65,17.50,0,336.04,376.92,110.1,104.4,0.513,841961.7,841961.7,20693,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271737,2420707.00
