ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 09:15,2,3.527,ACTIVE,216.45,351.67,59.996,1504271703,"201051344000648","219011344069620",30.36,17.30,0,337.24,376.92,108.5,102.8,0.499,828035.6,828035.6,20660,0,0,0,L,1122011218,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271738,2420708.00
09/01/2017 09:15,2,3.506,ACTIVE,216.45,352.27,59.981,1504271703,"201051344000569","219011344069620",30.38,17.80,0,337.24,376.01,107.9,102.2,0.499,843471.7,843471.7,20630,0,0,0,L,1122011218,0,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271739,2420709.00
09/01/2017 09:15,2,3.514,ACTIVE,216.67,351.67,59.970,1504271703,"201051344000983","219011344069620",30.45,18.00,0,334.84,376.62,108.3,102.6,0.517,834451.1,834451.1,20665,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271740,2420710.00
09/01/2017 09:15,2,3.590,ACTIVE,216.67,352.87,59.981,1504271703,"201051344001158","219011344069620",30.02,17.50,0,336.94,376.62,109.0,103.3,0.504,818057.5,818057.5,20668,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271740,2420711.00
09/01/2017 09:15,2,3.557,ACTIVE,216.90,353.47,59.970,1504271703,"201051344000576","219011344069620",30.20,17.80,0,337.54,376.92,108.8,103.0,0.504,832632.2,832632.2,20683,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271741,2420712.00
09/01/2017 09:15,2,3.047,ACTIVE,213.51,351.97,59.965,1504271703,"274151322000087","219011344069620",29.96,28.00,0,334.24,378.72,92.4,87.2,0.327,1014272.2,1014272.2,20791,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504271742,2420713.00
09/01/2017 09:30,2,4.045,ACTIVE,217.35,354.67,59.991,1504272603,"201051344000645","219011344069620",29.82,20.00,0,337.24,383.83,122.2,116.1,0.552,831565.7,831565.7,20653,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272604,2420714.00
09/01/2017 09:30,2,3.510,ACTIVE,213.74,355.58,59.975,1504272603,"274151322000085","219011344069620",29.02,23.30,0,335.14,367.30,103.1,97.6,0.389,1032936.1,1032936.1,20541,0,0,0,L,1151911521,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272605,2420715.00
09/01/2017 09:30,2,3.998,ACTIVE,216.90,355.88,59.975,1504272603,"201051344000633","219011344069620",30.06,19.50,0,336.34,383.53,121.8,115.7,0.583,818799.5,818799.5,20708,0,0,0,L,1122011218,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272606,2420716.00
09/01/2017 09:30,2,4.066,ACTIVE,217.35,354.97,59.996,1504272603,"201051344000469","219011344069620",29.86,18.70,0,337.84,384.73,123.0,116.8,0.579,822876.4,822876.4,20667,0,0,0,L,1122011218,0,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272607,2420717.00
09/01/2017 09:30,2,3.932,ACTIVE,215.54,353.77,60.028,1504272603,"201051344000646","219011344069620",30.00,22.50,0,333.33,379.32,119.5,113.4,0.561,816978.2,816978.2,20661,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272608,2420718.00
09/01/2017 09:30,2,3.520,ACTIVE,213.29,343.55,59.991,1504272603,"274151322000052","219011344069620",30.04,25.30,0,333.93,367.90,107.0,101.4,0.411,1076816.2,1076816.2,20540,0,0,0,L,1151911521,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272609,2420719.00
09/01/2017 09:30,2,3.848,ACTIVE,216.45,354.07,59.991,1504272603,"201051344000585","219011344069620",30.42,22.30,0,337.54,379.62,118.5,112.5,0.552,831437.9,831437.9,20655,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272610,2420720.00
09/01/2017 09:30,2,3.910,ACTIVE,215.09,351.67,59.996,1504272603,"201051344001230","219011344069620",30.42,24.50,0,333.33,379.32,120.5,114.3,0.561,821398.7,821398.7,20703,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272610,2420721.00
09/01/2017 09:30,2,3.885,ACTIVE,216.45,353.77,59.996,1504272603,"201051344000582","219011344069620",30.20,20.30,0,337.54,380.22,118.8,112.7,0.539,810256.4,810256.4,20645,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272611,2420722.00
09/01/2017 09:30,2,4.018,ACTIVE,215.32,352.87,59.996,1504272603,"201051344000955","219011344069620",30.24,21.80,0,333.33,379.32,123.0,116.8,0.583,830707.5,830707.5,20667,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272612,2420723.00
09/01/2017 09:30,2,2.412,ACTIVE,213.51,428.91,59.991,1504272603,"274151322000094","219011344069620",39.94,26.00,0,413.29,469.79,97.8,92.4,0.371,891599.5,891599.5,20976,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272613,2420724.00
09/01/2017 09:30,2,3.994,ACTIVE,217.58,354.67,59.986,1504272603,"201051344000579","219011344069620",30.26,20.30,0,337.84,384.13,122.3,116.1,0.570,841286.9,841286.9,20667,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272614,2420725.00
09/01/2017 09:30,2,4.016,ACTIVE,215.32,352.87,59.991,1504272603,"201051344000890","219011344069620",29.92,23.80,0,333.93,379.62,121.7,115.5,0.557,824842.1,824842.1,20667,0,0,0,L,1122011218,0,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272615,2420726.00
09/01/2017 09:30,2,3.967,ACTIVE,215.77,353.47,59.986,1504272603,"201051344000438","219011344069620",30.42,21.30,0,336.34,380.52,122.1,115.9,0.570,827027.0,827027.0,20653,0,0,0,L,1122011218,0,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272616,2420727.00
09/01/2017 09:30,2,3.984,ACTIVE,215.77,360.08,59.991,1504272603,"201051344000417","219011344069620",19.44,20.70,0,333.33,390.74,78.5,73.8,0.667,731855.2,731855.2,20695,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272617,2420728.00
09/01/2017 09:30,2,3.404,ACTIVE,213.51,353.77,59.965,1504272603,"274151322000083","219011344069620",29.94,24.30,0,334.24,367.00,103.2,97.7,0.389,1065904.4,1065904.4,20556,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272618,2420729.00
09/01/2017 09:30,2,3.781,ACTIVE,214.41,356.18,59.986,1504272603,"274151322000076","219011344069620",30.89,28.30,0,332.43,370.00,118.3,112.2,0.433,1138373.4,1138373.4,20544,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272619,2420730.00
09/01/2017 09:30,2,4.057,ACTIVE,216.45,352.57,60.002,1504272603,"201051344000868","219011344069620",29.66,19.00,0,334.54,380.52,121.8,115.7,0.561,821179.3,821179.3,20680,0,0,0,L,1122011218,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272620,2420731.00
09/01/2017 09:30,2,3.662,ACTIVE,213.29,345.06,59.965,1504272603,"274151322000095","219011344069620",30.81,24.80,0,334.54,370.00,114.2,108.3,0.433,1127383.1,1127383.1,20573,0,0,0,L,1151911521,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272620,2420732.00
09/01/2017 09:30,2,4.102,ACTIVE,217.13,350.77,60.023,1504272603,"201051344000988","219011344069620",19.42,18.30,0,335.44,397.66,80.8,76.0,0.371,704083.6,704083.6,20646,0,0,0,L,1122011218,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272621,2420733.00
09/01/2017 09:30,2,3.934,ACTIVE,216.00,351.97,59.991,1504272603,"201051344001025","219011344069620",30.45,22.80,0,334.24,379.92,121.2,115.1,0.552,828246.4,828246.4,20650,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272622,2420734.00
09/01/2017 09:30,2,3.969,ACTIVE,217.35,354.67,59.991,1504272603,"201051344000458","219011344069620",30.00,21.00,0,337.84,382.33,120.6,114.4,0.575,832196.1,832196.1,20645,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272623,2420735.00
09/01/2017 09:30,2,3.963,ACTIVE,217.80,356.78,59.996,1504272603,"201051344000853","219011344069620",30.30,19.00,0,338.74,384.43,121.5,115.3,0.575,833685.3,833685.3,20677,0,0,0,L,1122011218,0,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272624,2420736.00
09/01/2017 09:30,2,3.977,ACTIVE,215.54,352.87,59.981,1504272603,"201051344000685","219011344069620",29.90,22.00,0,335.14,379.62,120.4,114.3,0.583,826827.8,826827.8,20696,0,0,0,L,1122011218,0,124.27,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272625,2420737.00
09/01/2017 09:30,2,3.924,ACTIVE,216.22,354.37,59.965,1504272603,"201051344000917","219011344069620",30.00,21.80,0,336.04,380.22,119.2,113.1,0.544,823503.9,823503.9,20691,0,0,0,L,1122011218,0,123.81,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272626,2420738.00
09/01/2017 09:30,2,3.908,ACTIVE,215.77,353.17,60.023,1504272603,"201051344001145","219011344069620",29.90,21.30,0,335.74,379.02,118.3,112.3,0.544,831563.2,831563.2,20673,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272627,2420739.00
09/01/2017 09:30,2,4.021,ACTIVE,216.45,354.37,59.991,1504272603,"201051344000651","219011344069620",29.86,20.00,0,337.24,380.52,121.7,115.5,0.552,820591.4,820591.4,20665,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272628,2420740.00
09/01/2017 09:30,2,3.500,ACTIVE,213.29,357.38,59.986,1504272603,"274151322000088","219011344069620",29.78,23.50,0,334.24,367.90,105.5,99.9,0.393,1023060.4,1023060.4,20551,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272629,2420741.00
09/01/2017 09:30,2,2.297,ACTIVE,214.41,446.35,59.986,1504272603,"274151322000068","219011344069620",41.96,27.30,0,412.08,462.88,96.2,91.0,0.367,892610.7,892610.7,20987,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272630,2420742.00
09/01/2017 09:30,2,3.955,ACTIVE,216.22,352.87,59.996,1504272603,"201051344001135","219011344069620",29.92,21.30,0,333.63,381.12,119.8,113.7,0.552,816164.4,816164.4,20625,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272631,2420743.00
09/01/2017 09:30,2,4.029,ACTIVE,216.00,352.87,60.018,1504272603,"201051344000594","219011344069620",29.94,21.80,0,332.13,381.12,122.2,116.0,0.552,835741.4,835741.4,20660,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272632,2420744.00
09/01/2017 09:30,2,4.037,ACTIVE,216.22,354.37,60.002,1504272603,"201051344001203","219011344069620",30.18,22.30,0,337.24,381.73,123.4,117.2,0.575,826305.0,826305.0,20693,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272633,2420745.00
09/01/2017 09:30,2,3.514,ACTIVE,213.29,345.96,59.996,1504272603,"274151322000054","219011344069620",29.24,24.50,0,333.93,367.90,104.0,98.5,0.402,1038566.8,1038566.8,20522,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272634,2420746.00
09/01/2017 09:30,2,3.996,ACTIVE,216.67,352.57,60.002,1504272603,"201051344000867","219011344069620",30.10,21.50,0,335.14,380.22,121.8,115.7,0.557,819889.2,819889.2,20692,0,0,0,L,1122011218,0,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272635,2420747.00
09/01/2017 09:30,2,4.043,ACTIVE,216.22,353.47,60.007,1504272603,"201051344001093","219011344069620",30.38,21.80,0,336.94,381.12,124.4,118.2,0.566,823485.6,823485.6,20696,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272636,2420748.00
09/01/2017 09:30,2,4.018,ACTIVE,216.90,353.47,59.991,1504272603,"201051344000900","219011344069620",30.22,19.00,0,337.24,382.03,123.0,116.8,0.561,841989.7,841989.7,20694,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272637,2420749.00
09/01/2017 09:30,2,3.982,ACTIVE,216.90,354.07,59.991,1504272603,"201051344000648","219011344069620",30.00,18.30,0,337.24,381.73,121.0,114.9,0.561,828063.2,828063.2,20661,0,0,0,L,1122011218,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272638,2420750.00
09/01/2017 09:30,2,3.961,ACTIVE,217.13,354.07,59.991,1504272603,"201051344000569","219011344069620",30.12,19.50,0,337.54,381.73,120.8,114.7,0.566,843499.1,843499.1,20631,0,0,0,L,1122011218,0,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272639,2420751.00
09/01/2017 09:30,2,3.945,ACTIVE,217.35,354.07,59.981,1504272603,"201051344000983","219011344069620",30.34,19.50,0,336.34,382.63,121.2,115.1,0.575,834478.7,834478.7,20666,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272640,2420752.00
09/01/2017 09:30,2,4.021,ACTIVE,217.58,355.28,59.991,1504272603,"201051344001158","219011344069620",29.78,19.30,0,337.54,383.83,121.3,115.1,0.566,818085.1,818085.1,20669,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272641,2420753.00
09/01/2017 09:30,2,4.000,ACTIVE,217.35,356.48,59.991,1504272603,"201051344000576","219011344069620",29.96,19.30,0,337.84,384.73,121.4,115.2,0.561,832659.8,832659.8,20684,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272642,2420754.00
09/01/2017 09:30,2,3.469,ACTIVE,213.74,351.67,59.981,1504272603,"274151322000087","219011344069620",29.70,31.30,0,333.63,366.40,104.3,98.8,0.376,1014295.8,1014295.8,20792,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504272643,2420755.00
09/01/2017 09:45,2,4.539,ACTIVE,217.58,355.88,59.991,1504273503,"201051344000645","219011344069620",29.78,21.50,0,339.04,389.24,136.9,130.2,0.619,831596.3,831596.3,20654,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273504,2420756.00
09/01/2017 09:45,2,3.996,ACTIVE,213.74,357.38,59.991,1504273503,"274151322000085","219011344069620",28.61,24.80,0,333.93,369.70,115.7,109.8,0.442,1032961.8,1032961.8,20542,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273505,2420757.00
09/01/2017 09:45,2,4.535,ACTIVE,216.90,355.88,60.012,1504273503,"201051344000633","219011344069620",29.64,22.30,0,337.84,388.34,136.1,129.5,0.645,818829.9,818829.9,20709,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273506,2420758.00
09/01/2017 09:45,2,4.602,ACTIVE,217.80,356.18,59.970,1504273503,"201051344000469","219011344069620",29.54,20.30,0,338.14,389.54,137.8,131.0,0.650,822907.1,822907.1,20668,0,0,0,L,1122011218,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273507,2420759.00
09/01/2017 09:45,2,4.439,ACTIVE,215.77,355.88,59.981,1504273503,"201051344000646","219011344069620",29.78,24.50,0,333.93,384.43,133.9,127.3,0.636,817008.1,817008.1,20662,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273508,2420760.00
09/01/2017 09:45,2,3.998,ACTIVE,213.74,348.96,59.981,1504273503,"274151322000052","219011344069620",29.74,28.00,0,333.63,371.21,120.4,114.3,0.468,1076843.0,1076843.0,20541,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273509,2420761.00
09/01/2017 09:45,2,4.436,ACTIVE,216.90,356.18,59.991,1504273503,"201051344000585","219011344069620",29.84,24.80,0,337.54,384.43,134.0,127.4,0.619,831467.7,831467.7,20656,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273510,2420762.00
09/01/2017 09:45,2,4.471,ACTIVE,215.77,354.37,59.970,1504273503,"201051344001230","219011344069620",29.82,26.50,0,332.73,382.93,135.1,128.5,0.628,821428.9,821428.9,20704,0,0,0,L,1122011218,0,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273511,2420763.00
09/01/2017 09:45,2,4.480,ACTIVE,217.13,357.08,59.975,1504273503,"201051344000582","219011344069620",29.52,22.00,0,337.84,385.33,133.9,127.3,0.610,810286.2,810286.2,20646,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273511,2420764.00
09/01/2017 09:45,2,4.562,ACTIVE,215.77,354.37,59.981,1504273503,"201051344000955","219011344069620",29.76,23.30,0,333.63,384.43,137.5,130.8,0.650,830738.3,830738.3,20668,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273512,2420765.00
09/01/2017 09:45,2,2.660,ACTIVE,213.74,435.23,59.965,1504273503,"274151322000094","219011344069620",40.65,28.50,0,407.87,467.69,109.8,104.1,0.420,891623.9,891623.9,20977,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273513,2420766.00
09/01/2017 09:45,2,4.520,ACTIVE,217.80,357.38,59.954,1504273503,"201051344000579","219011344069620",29.94,22.00,0,339.04,388.64,136.9,130.2,0.632,841317.5,841317.5,20668,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273514,2420767.00
09/01/2017 09:45,2,4.557,ACTIVE,215.77,354.07,59.938,1504273503,"201051344000890","219011344069620",29.50,26.50,0,333.63,384.43,136.2,129.5,0.623,824872.5,824872.5,20668,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273515,2420768.00
09/01/2017 09:45,2,4.537,ACTIVE,216.45,355.88,59.975,1504273503,"201051344000438","219011344069620",29.74,23.30,0,338.14,385.63,136.6,129.9,0.641,827057.6,827057.6,20654,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273516,2420769.00
09/01/2017 09:45,2,4.496,ACTIVE,216.22,350.17,59.949,1504273503,"201051344000417","219011344069620",19.22,24.80,0,334.84,391.94,87.5,82.5,0.411,731874.7,731874.7,20696,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273517,2420770.00
09/01/2017 09:45,2,3.896,ACTIVE,213.51,348.66,59.959,1504273503,"274151322000083","219011344069620",29.58,26.30,0,333.63,370.60,116.7,110.7,0.460,1065930.3,1065930.3,20557,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273518,2420771.00
09/01/2017 09:45,2,4.260,ACTIVE,214.41,345.96,59.959,1504273503,"274151322000076","219011344069620",30.57,32.00,0,332.13,374.51,131.9,125.4,0.499,1138402.9,1138402.9,20545,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273519,2420772.00
09/01/2017 09:45,2,4.604,ACTIVE,216.90,354.97,59.970,1504273503,"201051344000868","219011344069620",29.38,21.30,0,334.84,385.03,137.0,130.3,0.623,821209.9,821209.9,20681,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273520,2420773.00
09/01/2017 09:45,2,4.189,ACTIVE,213.29,362.79,59.959,1504273503,"274151322000095","219011344069620",30.16,27.00,0,333.63,373.31,128.0,121.6,0.482,1127411.7,1127411.7,20574,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273521,2420774.00
09/01/2017 09:45,2,4.570,ACTIVE,217.80,353.17,59.965,1504273503,"201051344000988","219011344069620",19.50,20.70,0,336.94,375.11,90.3,85.2,0.424,704103.7,704103.7,20647,0,0,0,L,1122011218,0,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273522,2420775.00
09/01/2017 09:45,2,4.502,ACTIVE,216.45,354.67,59.981,1504273503,"201051344001025","219011344069620",29.98,24.30,0,337.54,385.03,136.6,129.9,0.619,828276.9,828276.9,20651,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273522,2420776.00
09/01/2017 09:45,2,4.473,ACTIVE,217.58,356.18,59.970,1504273503,"201051344000458","219011344069620",29.92,22.30,0,337.54,388.34,135.4,128.8,0.645,832226.3,832226.3,20646,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273523,2420777.00
09/01/2017 09:45,2,4.473,ACTIVE,217.80,356.48,59.965,1504273503,"201051344000853","219011344069620",30.18,20.70,0,338.74,389.24,136.7,130.0,0.628,833715.9,833715.9,20678,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273524,2420778.00
09/01/2017 09:45,2,4.506,ACTIVE,215.77,354.97,59.975,1504273503,"201051344000685","219011344069620",29.64,23.50,0,336.04,384.73,135.2,128.6,0.654,826857.9,826857.9,20697,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273525,2420779.00
09/01/2017 09:45,2,4.447,ACTIVE,216.67,356.78,59.944,1504273503,"201051344000917","219011344069620",29.84,22.80,0,337.24,385.03,134.4,127.8,0.628,823533.8,823533.8,20692,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273526,2420780.00
09/01/2017 09:45,2,4.508,ACTIVE,216.00,354.97,59.975,1504273503,"201051344001145","219011344069620",29.14,22.80,0,337.54,384.73,133.1,126.5,0.614,831592.9,831592.9,20674,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273527,2420781.00
09/01/2017 09:45,2,4.570,ACTIVE,216.67,355.88,59.975,1504273503,"201051344000651","219011344069620",29.58,21.30,0,337.84,388.04,136.9,130.2,0.628,820621.9,820621.9,20666,0,0,0,L,1122011218,0,124.49,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273528,2420782.00
09/01/2017 09:45,2,4.010,ACTIVE,213.51,350.17,59.959,1504273503,"274151322000088","219011344069620",29.22,26.30,0,333.63,371.21,118.7,112.6,0.446,1023086.8,1023086.8,20552,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273529,2420783.00
09/01/2017 09:45,2,2.703,ACTIVE,214.64,441.54,59.959,1504273503,"274151322000068","219011344069620",40.61,29.00,0,411.78,468.59,111.5,105.6,0.415,892635.4,892635.4,20988,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273530,2420784.00
09/01/2017 09:45,2,4.492,ACTIVE,216.45,354.67,59.965,1504273503,"201051344001135","219011344069620",29.72,22.30,0,335.44,384.43,135.2,128.6,0.632,816194.5,816194.5,20626,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273531,2420785.00
09/01/2017 09:45,2,4.555,ACTIVE,216.45,354.97,59.970,1504273503,"201051344000594","219011344069620",29.72,24.50,0,332.73,385.03,137.1,130.4,0.610,835772.1,835772.1,20661,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273532,2420786.00
09/01/2017 09:45,2,4.586,ACTIVE,216.67,355.58,59.965,1504273503,"201051344001203","219011344069620",29.96,23.30,0,338.44,388.64,139.2,132.4,0.650,826336.1,826336.1,20694,0,0,0,L,1122011218,0,124.49,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273533,2420787.00
09/01/2017 09:45,2,4.020,ACTIVE,213.51,358.28,59.965,1504273503,"274151322000054","219011344069620",28.78,27.80,0,333.63,371.51,117.2,111.2,0.442,1038592.9,1038592.9,20523,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273534,2420788.00
09/01/2017 09:45,2,4.533,ACTIVE,217.13,354.37,59.965,1504273503,"201051344000867","219011344069620",29.80,23.50,0,337.54,384.73,136.9,130.2,0.623,819919.7,819919.7,20693,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273535,2420789.00
09/01/2017 09:45,2,4.625,ACTIVE,216.67,357.08,59.986,1504273503,"201051344001093","219011344069620",29.80,23.00,0,337.84,386.53,139.7,132.9,0.636,823516.8,823516.8,20697,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273536,2420790.00
09/01/2017 09:45,2,4.561,ACTIVE,217.35,356.18,59.965,1504273503,"201051344000900","219011344069620",30.04,21.00,0,337.84,389.84,138.8,132.0,0.645,842020.7,842020.7,20695,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273536,2420791.00
09/01/2017 09:45,2,4.502,ACTIVE,217.58,355.58,59.965,1504273503,"201051344000648","219011344069620",29.86,20.00,0,338.74,389.24,136.2,129.5,0.623,828093.6,828093.6,20662,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273537,2420792.00
09/01/2017 09:45,2,4.504,ACTIVE,217.80,356.78,59.933,1504273503,"201051344000569","219011344069620",29.88,21.50,0,338.44,388.04,136.3,129.6,0.636,843529.5,843529.5,20632,0,0,0,L,1122011218,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273538,2420793.00
09/01/2017 09:45,2,4.492,ACTIVE,217.80,356.48,59.944,1504273503,"201051344000983","219011344069620",30.06,21.80,0,338.14,388.04,136.8,130.1,0.654,834509.2,834509.2,20667,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273539,2420794.00
09/01/2017 09:45,2,4.576,ACTIVE,218.03,355.88,59.938,1504273503,"201051344001158","219011344069620",29.38,21.30,0,338.14,388.94,136.3,129.7,0.628,818115.6,818115.6,20670,0,0,0,L,1122011218,0,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273540,2420795.00
09/01/2017 09:45,2,4.523,ACTIVE,217.80,358.28,59.954,1504273503,"201051344000576","219011344069620",29.82,21.50,0,338.44,389.24,136.6,129.9,0.632,832690.3,832690.3,20685,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273541,2420796.00
09/01/2017 09:45,2,3.959,ACTIVE,213.74,361.29,59.954,1504273503,"274151322000087","219011344069620",29.40,34.80,0,333.33,369.70,117.9,111.9,0.442,1014322.0,1014322.0,20793,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504273542,2420797.00
09/01/2017 10:00,2,5.018,ACTIVE,217.80,357.08,59.981,1504274403,"201051344000645","219011344069620",29.46,23.30,0,339.34,393.15,149.8,142.6,0.681,831630.0,831630.0,20655,0,0,0,L,1122011218,0,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274404,2420798.00
09/01/2017 10:00,2,4.449,ACTIVE,213.96,358.28,59.991,1504274403,"274151322000085","219011344069620",28.11,27.30,0,333.03,372.71,126.5,120.2,0.473,1032990.2,1032990.2,20543,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274405,2420799.00
09/01/2017 10:00,2,4.984,ACTIVE,217.35,358.28,59.986,1504274403,"201051344000633","219011344069620",29.50,23.80,0,338.14,393.15,148.9,141.8,0.707,818863.4,818863.4,20710,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274406,2420800.00
09/01/2017 10:00,2,4.996,ACTIVE,218.26,358.28,60.007,1504274403,"201051344000469","219011344069620",29.76,22.30,0,337.54,394.35,150.5,143.4,0.712,822941.0,822941.0,20669,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274407,2420801.00
09/01/2017 10:00,2,4.889,ACTIVE,215.77,356.48,60.002,1504274403,"201051344000646","219011344069620",29.50,27.50,0,333.63,388.34,145.9,138.9,0.689,817041.0,817041.0,20663,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274408,2420802.00
09/01/2017 10:00,2,4.445,ACTIVE,213.51,345.96,59.986,1504274403,"274151322000052","219011344069620",29.48,30.50,0,332.73,374.21,132.7,126.1,0.513,1076872.7,1076872.7,20542,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274409,2420803.00
09/01/2017 10:00,2,4.896,ACTIVE,216.90,357.68,59.965,1504274403,"201051344000585","219011344069620",29.56,26.30,0,337.54,391.64,146.6,139.6,0.685,831500.7,831500.7,20657,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274410,2420804.00
09/01/2017 10:00,2,4.947,ACTIVE,215.77,355.58,60.007,1504274403,"201051344001230","219011344069620",29.42,28.30,0,333.03,387.44,147.3,140.2,0.689,821462.2,821462.2,20705,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274411,2420805.00
09/01/2017 10:00,2,4.934,ACTIVE,216.90,357.98,59.986,1504274403,"201051344000582","219011344069620",29.20,24.00,0,337.54,392.55,146.0,139.0,0.672,810319.1,810319.1,20647,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274412,2420806.00
09/01/2017 10:00,2,4.975,ACTIVE,215.77,356.48,59.996,1504274403,"201051344000955","219011344069620",29.70,25.80,0,334.24,388.64,149.5,142.4,0.707,830772.1,830772.1,20669,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274413,2420807.00
09/01/2017 10:00,2,2.977,ACTIVE,213.74,434.63,59.991,1504274403,"274151322000094","219011344069620",40.26,30.50,0,403.07,461.98,121.4,115.2,0.468,891651.0,891651.0,20978,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274414,2420808.00
09/01/2017 10:00,2,5.045,ACTIVE,217.80,357.98,59.996,1504274403,"201051344000579","219011344069620",29.32,24.30,0,339.04,393.45,149.9,142.7,0.694,841351.3,841351.3,20669,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274415,2420809.00
09/01/2017 10:00,2,4.992,ACTIVE,215.54,356.18,59.991,1504274403,"201051344000890","219011344069620",29.28,28.80,0,335.14,388.64,148.0,140.9,0.676,824906.0,824906.0,20669,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274416,2420810.00
09/01/2017 10:00,2,4.988,ACTIVE,216.22,356.18,60.023,1504274403,"201051344000438","219011344069620",29.52,25.30,0,337.54,391.94,149.1,141.9,0.703,827091.2,827091.2,20655,0,0,0,L,1122011218,0,124.04,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274416,2420811.00
09/01/2017 10:00,2,4.977,ACTIVE,216.22,351.37,60.002,1504274403,"201051344000417","219011344069620",18.92,27.00,0,337.24,372.71,95.5,90.3,0.451,731896.0,731896.0,20697,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274417,2420812.00
09/01/2017 10:00,2,4.324,ACTIVE,213.51,363.39,59.981,1504274403,"274151322000083","219011344069620",29.46,28.50,0,333.33,373.61,129.0,122.6,0.530,1065959.1,1065959.1,20558,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274418,2420813.00
09/01/2017 10:00,2,4.693,ACTIVE,214.41,360.08,59.991,1504274403,"274151322000076","219011344069620",30.34,35.00,0,333.33,376.31,144.2,137.3,0.552,1138435.4,1138435.4,20546,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274419,2420814.00
09/01/2017 10:00,2,5.104,ACTIVE,216.67,356.78,59.996,1504274403,"201051344000868","219011344069620",28.96,23.00,0,334.24,391.94,149.7,142.5,0.689,821243.7,821243.7,20682,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274420,2420815.00
09/01/2017 10:00,2,4.688,ACTIVE,213.51,364.59,60.002,1504274403,"274151322000095","219011344069620",29.54,30.00,0,332.73,376.31,140.4,133.6,0.544,1127443.2,1127443.2,20575,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274421,2420816.00
09/01/2017 10:00,2,5.029,ACTIVE,217.80,354.07,59.991,1504274403,"201051344000988","219011344069620",19.36,22.30,0,338.14,378.72,98.7,93.3,0.451,704125.8,704125.8,20648,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274422,2420817.00
09/01/2017 10:00,2,5.014,ACTIVE,216.45,356.48,60.023,1504274403,"201051344001025","219011344069620",29.46,26.30,0,334.84,389.24,149.7,142.5,0.681,828310.6,828310.6,20652,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274423,2420818.00
09/01/2017 10:00,2,4.932,ACTIVE,217.80,357.68,60.002,1504274403,"201051344000458","219011344069620",29.78,23.80,0,337.24,392.85,148.6,141.5,0.725,832259.8,832259.8,20647,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274424,2420819.00
09/01/2017 10:00,2,4.990,ACTIVE,218.48,357.68,60.002,1504274403,"201051344000853","219011344069620",29.68,22.50,0,338.44,392.85,150.0,142.8,0.707,833749.6,833749.6,20679,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274425,2420820.00
09/01/2017 10:00,2,4.990,ACTIVE,215.77,357.98,59.996,1504274403,"201051344000685","219011344069620",29.30,25.00,0,337.24,388.64,148.1,141.0,0.716,826891.3,826891.3,20698,0,0,0,L,1122011218,0,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274426,2420821.00
09/01/2017 10:00,2,4.924,ACTIVE,216.67,357.08,60.007,1504274403,"201051344000917","219011344069620",29.46,24.80,0,337.24,391.34,146.9,139.8,0.689,823566.9,823566.9,20693,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274427,2420822.00
09/01/2017 10:00,2,4.865,ACTIVE,215.77,356.48,60.007,1504274403,"201051344001145","219011344069620",29.64,24.50,0,338.44,388.04,146.0,139.0,0.672,831625.7,831625.7,20675,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274427,2420823.00
09/01/2017 10:00,2,5.033,ACTIVE,216.90,357.98,59.986,1504274403,"201051344000651","219011344069620",29.28,22.80,0,338.74,392.25,149.3,142.2,0.681,820655.6,820655.6,20667,0,0,0,L,1122011218,0,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274428,2420824.00
09/01/2017 10:00,2,4.445,ACTIVE,213.29,366.10,60.002,1504274403,"274151322000088","219011344069620",29.06,28.00,0,333.03,373.91,130.8,124.3,0.495,1023116.1,1023116.1,20553,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274429,2420825.00
09/01/2017 10:00,2,2.977,ACTIVE,214.41,440.04,59.991,1504274403,"274151322000068","219011344069620",40.65,31.50,0,410.28,462.58,123.8,117.6,0.468,892662.7,892662.7,20989,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274430,2420826.00
09/01/2017 10:00,2,4.934,ACTIVE,216.45,355.28,60.007,1504274403,"201051344001135","219011344069620",29.50,24.30,0,337.84,388.94,147.3,140.3,0.689,816227.8,816227.8,20627,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274431,2420827.00
09/01/2017 10:00,2,5.047,ACTIVE,216.45,356.78,60.002,1504274403,"201051344000594","219011344069620",29.34,28.50,0,333.03,388.34,150.0,142.8,0.667,835805.9,835805.9,20662,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274432,2420828.00
09/01/2017 10:00,2,5.053,ACTIVE,217.13,357.68,60.007,1504274403,"201051344001203","219011344069620",29.66,25.30,0,338.74,392.55,151.8,144.6,0.712,826370.3,826370.3,20695,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274433,2420829.00
09/01/2017 10:00,2,4.455,ACTIVE,213.51,357.38,60.002,1504274403,"274151322000054","219011344069620",28.49,29.80,0,332.73,374.21,128.5,122.1,0.486,1038621.7,1038621.7,20524,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274434,2420830.00
09/01/2017 10:00,2,5.008,ACTIVE,217.35,355.88,60.007,1504274403,"201051344000867","219011344069620",29.48,26.00,0,335.44,391.64,149.6,142.5,0.681,819953.4,819953.4,20694,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274435,2420831.00
09/01/2017 10:00,2,5.018,ACTIVE,216.67,358.88,60.002,1504274403,"201051344001093","219011344069620",29.86,25.00,0,337.84,393.45,151.7,144.5,0.694,823551.1,823551.1,20698,0,0,0,L,1122011218,0,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274436,2420832.00
09/01/2017 10:00,2,5.062,ACTIVE,217.58,358.28,60.002,1504274403,"201051344000900","219011344069620",29.60,22.80,0,338.14,393.75,151.7,144.5,0.689,842054.9,842054.9,20696,0,0,0,L,1122011218,0,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274437,2420833.00
09/01/2017 10:00,2,4.996,ACTIVE,217.80,359.48,59.970,1504274403,"201051344000648","219011344069620",29.44,22.30,0,338.74,393.75,148.9,141.8,0.694,828127.1,828127.1,20663,0,0,0,L,1122011218,0,123.59,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274438,2420834.00
09/01/2017 10:00,2,4.984,ACTIVE,218.03,360.38,60.002,1504274403,"201051344000569","219011344069620",29.60,22.80,0,338.44,393.45,149.4,142.2,0.703,843563.1,843563.1,20633,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274439,2420835.00
09/01/2017 10:00,2,4.992,ACTIVE,218.03,358.88,59.996,1504274403,"201051344000983","219011344069620",29.62,22.80,0,338.44,394.05,149.9,142.7,0.712,834542.9,834542.9,20668,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274439,2420836.00
09/01/2017 10:00,2,5.020,ACTIVE,218.26,356.18,59.996,1504274403,"201051344001158","219011344069620",29.32,23.30,0,338.74,393.45,149.1,142.0,0.694,818149.1,818149.1,20671,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274441,2420837.00
09/01/2017 10:00,2,4.980,ACTIVE,218.26,361.29,60.002,1504274403,"201051344000576","219011344069620",29.68,23.30,0,338.14,393.75,149.8,142.6,0.694,832724.0,832724.0,20686,0,0,0,L,1122011218,0,124.27,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274442,2420838.00
09/01/2017 10:00,2,4.398,ACTIVE,213.51,355.28,60.002,1504274403,"274151322000087","219011344069620",29.14,37.30,0,331.23,373.31,129.9,123.4,0.473,1014351.0,1014351.0,20794,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504274442,2420839.00
09/01/2017 10:15,2,5.410,ACTIVE,218.03,360.38,59.986,1504275303,"201051344000645","219011344069620",29.34,24.80,0,338.74,396.75,160.8,153.3,0.716,831666.9,831666.9,20656,0,0,0,L,1122011218,0,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275304,2420840.00
09/01/2017 10:15,2,4.846,ACTIVE,213.74,354.37,59.975,1504275303,"274151322000085","219011344069620",27.63,28.50,0,332.43,374.81,135.5,128.9,0.521,1033021.3,1033021.3,20544,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275305,2420841.00
09/01/2017 10:15,2,5.430,ACTIVE,217.58,360.08,59.975,1504275303,"201051344000633","219011344069620",29.04,26.00,0,337.54,396.75,159.6,152.1,0.765,818900.1,818900.1,20711,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275306,2420842.00
09/01/2017 10:15,2,5.457,ACTIVE,218.48,361.29,59.986,1504275303,"201051344000469","219011344069620",29.12,23.00,0,338.14,397.96,160.9,153.4,0.760,822978.1,822978.1,20670,0,0,0,L,1122011218,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275307,2420843.00
09/01/2017 10:15,2,5.322,ACTIVE,216.00,358.28,59.996,1504275303,"201051344000646","219011344069620",29.00,29.30,0,335.74,391.34,156.3,149.0,0.738,817077.0,817077.0,20664,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275308,2420844.00
09/01/2017 10:15,2,4.799,ACTIVE,213.74,355.88,59.970,1504275303,"274151322000052","219011344069620",29.28,34.30,0,332.73,376.92,142.3,135.5,0.566,1076905.3,1076905.3,20543,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275309,2420845.00
09/01/2017 10:15,2,5.400,ACTIVE,217.35,359.18,59.970,1504275303,"201051344000585","219011344069620",28.71,28.50,0,338.74,394.95,156.9,149.5,0.729,831536.8,831536.8,20658,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275310,2420846.00
09/01/2017 10:15,2,5.365,ACTIVE,215.77,356.48,59.970,1504275303,"201051344001230","219011344069620",29.00,30.80,0,332.73,390.74,157.5,150.1,0.738,821498.4,821498.4,20706,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275311,2420847.00
09/01/2017 10:15,2,5.283,ACTIVE,217.35,359.78,59.996,1504275303,"201051344000582","219011344069620",29.12,26.00,0,338.44,395.85,155.8,148.4,0.707,810355.1,810355.1,20648,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275311,2420848.00
09/01/2017 10:15,2,5.471,ACTIVE,215.77,357.98,60.007,1504275303,"201051344000955","219011344069620",28.86,27.80,0,336.94,391.34,159.9,152.4,0.760,830808.9,830808.9,20670,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275312,2420849.00
