ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 10:15,2,3.236,ACTIVE,213.74,428.61,59.959,1504275303,"274151322000094","219011344069620",39.74,32.80,0,405.77,460.17,131.2,124.7,0.513,891680.8,891680.8,20979,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275313,2420850.00
09/01/2017 10:15,2,5.439,ACTIVE,218.48,360.99,59.996,1504275303,"201051344000579","219011344069620",29.14,26.00,0,337.84,396.75,160.5,153.0,0.742,841388.2,841388.2,20670,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275314,2420851.00
09/01/2017 10:15,2,5.436,ACTIVE,216.00,356.48,59.975,1504275303,"201051344000890","219011344069620",28.71,30.80,0,337.24,391.34,158.0,150.6,0.720,824942.4,824942.4,20670,0,0,0,L,1122011218,0,124.04,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275315,2420852.00
09/01/2017 10:15,2,5.398,ACTIVE,216.45,359.48,59.991,1504275303,"201051344000438","219011344069620",29.12,27.30,0,337.84,395.55,159.3,151.8,0.747,827127.8,827127.8,20656,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275316,2420853.00
09/01/2017 10:15,2,5.348,ACTIVE,216.45,352.87,59.970,1504275303,"201051344000417","219011344069620",18.75,29.80,0,337.54,375.11,101.7,96.2,0.477,731919.3,731919.3,20698,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275317,2420854.00
09/01/2017 10:15,2,4.686,ACTIVE,213.06,348.06,59.981,1504275303,"274151322000083","219011344069620",29.24,31.50,0,333.03,376.01,138.7,132.0,0.552,1065990.9,1065990.9,20559,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275318,2420855.00
09/01/2017 10:15,2,5.104,ACTIVE,214.19,364.59,59.970,1504275303,"274151322000076","219011344069620",29.82,37.50,0,331.53,379.62,154.1,146.8,0.592,1138470.8,1138470.8,20547,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275319,2420856.00
09/01/2017 10:15,2,5.477,ACTIVE,217.13,359.18,59.991,1504275303,"201051344000868","219011344069620",28.84,24.80,0,336.34,395.85,159.9,152.4,0.734,821280.5,821280.5,20683,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275320,2420857.00
09/01/2017 10:15,2,5.068,ACTIVE,213.06,356.18,59.965,1504275303,"274151322000095","219011344069620",29.34,33.30,0,332.73,379.02,150.5,143.4,0.592,1127477.8,1127477.8,20576,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275320,2420858.00
09/01/2017 10:15,2,5.488,ACTIVE,218.26,354.37,59.981,1504275303,"201051344000988","219011344069620",18.96,23.50,0,338.74,380.52,105.5,99.9,0.486,704149.8,704149.8,20649,0,0,0,L,1122011218,0,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275321,2420859.00
09/01/2017 10:15,2,5.430,ACTIVE,216.67,356.78,59.981,1504275303,"201051344001025","219011344069620",29.06,28.00,0,338.44,394.95,159.6,152.1,0.725,828347.4,828347.4,20653,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275322,2420860.00
09/01/2017 10:15,2,5.365,ACTIVE,218.03,357.38,59.981,1504275303,"201051344000458","219011344069620",29.32,25.30,0,338.14,396.45,159.3,151.9,0.760,832296.3,832296.3,20648,0,0,0,L,1122011218,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275323,2420861.00
09/01/2017 10:15,2,5.451,ACTIVE,218.71,360.08,59.981,1504275303,"201051344000853","219011344069620",29.06,24.30,0,337.84,396.45,160.3,152.8,0.773,833786.5,833786.5,20680,0,0,0,L,1122011218,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275324,2420862.00
09/01/2017 10:15,2,5.395,ACTIVE,215.77,358.28,59.996,1504275303,"201051344000685","219011344069620",28.88,27.00,0,336.34,391.34,157.9,150.5,0.765,826927.6,826927.6,20699,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275325,2420863.00
09/01/2017 10:15,2,5.287,ACTIVE,216.90,357.68,59.965,1504275303,"201051344000917","219011344069620",29.26,27.30,0,337.24,395.25,156.7,149.3,0.742,823602.9,823602.9,20694,0,0,0,L,1122011218,0,124.04,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275326,2420864.00
09/01/2017 10:15,2,5.293,ACTIVE,216.22,358.28,59.986,1504275303,"201051344001145","219011344069620",29.22,26.00,0,337.84,394.35,156.6,149.2,0.720,831661.7,831661.7,20676,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275327,2420865.00
09/01/2017 10:15,2,5.430,ACTIVE,217.35,359.78,59.986,1504275303,"201051344000651","219011344069620",28.94,25.80,0,338.44,395.85,159.2,151.8,0.742,820692.3,820692.3,20668,0,0,0,L,1122011218,0,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275328,2420866.00
09/01/2017 10:15,2,4.816,ACTIVE,213.51,360.08,59.981,1504275303,"274151322000088","219011344069620",28.65,30.50,0,332.43,376.62,139.7,132.9,0.526,1023148.1,1023148.1,20554,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275329,2420867.00
09/01/2017 10:15,2,3.213,ACTIVE,214.41,428.91,59.975,1504275303,"274151322000068","219011344069620",40.26,33.00,0,404.57,460.17,131.7,125.2,0.499,892692.6,892692.6,20990,0,0,0,L,1151911521,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275330,2420868.00
09/01/2017 10:15,2,5.291,ACTIVE,216.45,357.68,59.975,1504275303,"201051344001135","219011344069620",29.30,26.50,0,338.44,394.65,156.9,149.6,0.729,816264.1,816264.1,20628,0,0,0,L,1122011218,0,124.04,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275331,2420869.00
09/01/2017 10:15,2,5.398,ACTIVE,216.67,357.68,59.981,1504275303,"201051344000594","219011344069620",29.32,31.30,0,334.24,391.34,160.3,152.8,0.725,835842.8,835842.8,20663,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275332,2420870.00
09/01/2017 10:15,2,5.432,ACTIVE,216.90,357.38,59.970,1504275303,"201051344001203","219011344069620",29.34,27.50,0,339.34,397.05,161.5,153.9,0.756,826407.5,826407.5,20696,0,0,0,L,1122011218,0,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275333,2420871.00
09/01/2017 10:15,2,4.799,ACTIVE,213.51,348.66,59.981,1504275303,"274151322000054","219011344069620",28.09,32.00,0,332.13,376.62,136.5,129.8,0.530,1038653.2,1038653.2,20525,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275334,2420872.00
09/01/2017 10:15,2,5.359,ACTIVE,217.35,357.38,59.954,1504275303,"201051344000867","219011344069620",29.40,27.00,0,338.44,395.25,159.4,152.0,0.729,819990.2,819990.2,20695,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275335,2420873.00
09/01/2017 10:15,2,5.490,ACTIVE,216.90,359.78,60.018,1504275303,"201051344001093","219011344069620",28.96,27.50,0,338.14,396.45,161.0,153.5,0.716,823588.4,823588.4,20699,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275336,2420874.00
09/01/2017 10:15,2,5.434,ACTIVE,217.80,359.78,59.986,1504275303,"201051344000900","219011344069620",29.50,24.30,0,337.24,397.96,162.4,154.8,0.738,842092.2,842092.2,20697,0,0,0,L,1122011218,0,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275337,2420875.00
09/01/2017 10:15,2,5.346,ACTIVE,217.80,358.88,59.959,1504275303,"201051344000648","219011344069620",29.38,23.30,0,338.14,397.35,159.1,151.6,0.734,828163.7,828163.7,20664,0,0,0,L,1122011218,0,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275338,2420876.00
09/01/2017 10:15,2,5.371,ACTIVE,218.03,357.98,60.028,1504275303,"201051344000569","219011344069620",29.38,24.50,0,338.14,396.75,159.9,152.4,0.738,843599.9,843599.9,20634,0,0,0,L,1122011218,0,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275339,2420877.00
09/01/2017 10:15,2,5.350,ACTIVE,218.26,358.88,59.949,1504275303,"201051344000983","219011344069620",29.60,24.50,0,337.54,397.05,160.2,152.7,0.756,834579.8,834579.8,20669,0,0,0,L,1122011218,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275340,2420878.00
09/01/2017 10:15,2,5.426,ACTIVE,218.26,359.48,59.986,1504275303,"201051344001158","219011344069620",28.94,25.00,0,337.84,396.45,159.1,151.6,0.738,818185.7,818185.7,20672,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275341,2420879.00
09/01/2017 10:15,2,5.387,ACTIVE,218.26,361.89,59.991,1504275303,"201051344000576","219011344069620",29.28,25.30,0,337.24,397.35,159.7,152.2,0.751,832760.7,832760.7,20687,0,0,0,L,1122011218,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275342,2420880.00
09/01/2017 10:15,2,4.752,ACTIVE,213.51,352.87,59.981,1504275303,"274151322000087","219011344069620",28.88,40.20,0,331.23,376.62,139.0,132.2,0.526,1014382.8,1014382.8,20795,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504275342,2420881.00
09/01/2017 10:30,2,5.785,ACTIVE,218.26,361.29,59.981,1504276203,"201051344000645","219011344069620",28.63,26.80,0,333.63,399.16,167.8,160.0,0.756,831705.9,831705.9,20657,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276204,2420882.00
09/01/2017 10:30,2,5.123,ACTIVE,213.51,352.27,59.965,1504276203,"274151322000085","219011344069620",27.21,31.50,0,329.13,376.31,141.2,134.3,0.530,1033054.1,1033054.1,20545,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276205,2420883.00
09/01/2017 10:30,2,5.775,ACTIVE,217.58,362.49,59.986,1504276203,"201051344000633","219011344069620",28.53,28.30,0,331.83,399.46,166.9,159.2,0.800,818938.9,818938.9,20712,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276206,2420884.00
09/01/2017 10:30,2,5.762,ACTIVE,218.48,360.99,59.933,1504276203,"201051344000469","219011344069620",28.80,26.30,0,333.03,400.06,168.1,160.3,0.795,823017.2,823017.2,20671,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276207,2420885.00
09/01/2017 10:30,2,5.613,ACTIVE,215.54,358.58,59.975,1504276203,"201051344000646","219011344069620",28.84,32.00,0,332.13,393.45,164.1,156.4,0.787,817115.1,817115.1,20665,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276208,2420886.00
09/01/2017 10:30,2,5.174,ACTIVE,213.29,347.76,59.959,1504276203,"274151322000052","219011344069620",28.45,36.50,0,328.22,379.02,149.1,141.9,0.601,1076939.8,1076939.8,20544,0,0,0,L,1151911521,0,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276209,2420887.00
09/01/2017 10:30,2,5.609,ACTIVE,216.90,358.88,60.002,1504276203,"201051344000585","219011344069620",29.04,30.50,0,333.33,397.66,164.9,157.2,0.773,831575.0,831575.0,20659,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276210,2420888.00
09/01/2017 10:30,2,5.656,ACTIVE,215.32,356.78,59.959,1504276203,"201051344001230","219011344069620",28.90,33.00,0,331.53,392.85,165.6,157.9,0.782,821536.8,821536.8,20707,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276211,2420889.00
09/01/2017 10:30,2,5.619,ACTIVE,216.90,358.88,59.949,1504276203,"201051344000582","219011344069620",28.84,28.00,0,333.03,398.56,164.3,156.6,0.747,810393.1,810393.1,20649,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276212,2420890.00
09/01/2017 10:30,2,5.844,ACTIVE,215.77,357.68,59.965,1504276203,"201051344000955","219011344069620",28.25,29.50,0,332.73,393.45,167.2,159.4,0.800,830847.8,830847.8,20671,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276212,2420891.00
09/01/2017 10:30,2,3.496,ACTIVE,213.29,423.81,59.954,1504276203,"274151322000094","219011344069620",38.86,35.20,0,399.46,459.57,137.6,130.9,0.544,891712.5,891712.5,20980,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276213,2420892.00
09/01/2017 10:30,2,5.740,ACTIVE,218.48,361.59,59.965,1504276203,"201051344000579","219011344069620",28.90,28.00,0,333.33,399.16,168.0,160.2,0.765,841427.2,841427.2,20671,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276214,2420893.00
09/01/2017 10:30,2,5.795,ACTIVE,215.54,357.98,59.959,1504276203,"201051344000890","219011344069620",28.31,32.80,0,333.03,393.45,166.1,158.4,0.760,824980.9,824980.9,20671,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276215,2420894.00
09/01/2017 10:30,2,5.754,ACTIVE,216.45,358.28,59.965,1504276203,"201051344000438","219011344069620",28.63,29.00,0,333.03,396.15,166.7,159.0,0.782,827166.5,827166.5,20657,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276216,2420895.00
09/01/2017 10:30,2,5.684,ACTIVE,216.22,352.27,59.954,1504276203,"201051344000417","219011344069620",18.57,32.00,0,334.54,376.62,106.8,101.2,0.504,731943.9,731943.9,20699,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276217,2420896.00
09/01/2017 10:30,2,5.080,ACTIVE,213.06,346.26,59.949,1504276203,"274151322000083","219011344069620",28.47,33.30,0,327.92,378.42,146.4,139.4,0.588,1066024.7,1066024.7,20560,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276218,2420897.00
09/01/2017 10:30,2,5.465,ACTIVE,214.19,363.39,59.959,1504276203,"274151322000076","219011344069620",29.26,40.00,0,332.43,381.73,161.8,154.3,0.636,1138508.2,1138508.2,20548,0,0,0,L,1151911521,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276219,2420898.00
09/01/2017 10:30,2,5.793,ACTIVE,217.35,358.58,59.959,1504276203,"201051344000868","219011344069620",28.57,27.50,0,333.63,398.26,167.6,159.8,0.765,821319.4,821319.4,20684,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276220,2420899.00
09/01/2017 10:30,2,5.381,ACTIVE,213.06,366.70,59.965,1504276203,"274151322000095","219011344069620",29.16,36.30,0,328.22,381.12,158.9,151.4,0.588,1127514.4,1127514.4,20577,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276220,2420900.00
09/01/2017 10:30,2,5.928,ACTIVE,218.26,355.88,59.965,1504276203,"201051344000988","219011344069620",18.31,25.30,0,334.54,382.03,110.0,104.2,0.513,704175.3,704175.3,20650,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276221,2420901.00
09/01/2017 10:30,2,5.801,ACTIVE,216.67,358.28,59.949,1504276203,"201051344001025","219011344069620",28.55,31.00,0,333.63,395.25,167.6,159.9,0.760,828386.2,828386.2,20654,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276222,2420902.00
09/01/2017 10:30,2,5.707,ACTIVE,218.48,361.29,59.959,1504276203,"201051344000458","219011344069620",28.92,27.80,0,333.33,400.06,167.2,159.5,0.795,832335.1,832335.1,20649,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276223,2420903.00
09/01/2017 10:30,2,5.771,ACTIVE,218.93,361.29,59.959,1504276203,"201051344000853","219011344069620",28.86,26.30,0,337.54,398.86,168.7,160.9,0.795,833825.6,833825.6,20681,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276224,2420904.00
09/01/2017 10:30,2,5.799,ACTIVE,215.54,357.68,59.959,1504276203,"201051344000685","219011344069620",28.31,29.50,0,333.63,393.75,166.2,158.5,0.809,826966.2,826966.2,20700,0,0,0,L,1122011218,0,124.27,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276225,2420905.00
09/01/2017 10:30,2,5.691,ACTIVE,216.67,358.28,59.970,1504276203,"201051344000917","219011344069620",28.63,29.30,0,333.33,396.75,165.0,157.3,0.773,823641.1,823641.1,20695,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276226,2420906.00
09/01/2017 10:30,2,5.654,ACTIVE,215.77,357.68,59.922,1504276203,"201051344001145","219011344069620",28.78,28.50,0,333.03,394.35,164.8,157.1,0.760,831699.8,831699.8,20677,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276227,2420907.00
09/01/2017 10:30,2,5.748,ACTIVE,216.90,358.28,59.944,1504276203,"201051344000651","219011344069620",28.77,27.80,0,333.33,398.26,167.5,159.8,0.765,820731.0,820731.0,20669,0,0,0,L,1122011218,0,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276228,2420908.00
09/01/2017 10:30,2,5.168,ACTIVE,213.06,355.58,59.944,1504276203,"274151322000088","219011344069620",28.07,33.00,0,327.92,378.42,146.8,139.8,0.552,1023182.1,1023182.1,20555,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276229,2420909.00
09/01/2017 10:30,2,3.486,ACTIVE,214.19,427.71,59.959,1504276203,"274151322000068","219011344069620",39.22,36.50,0,399.16,458.97,138.6,131.8,0.535,892724.5,892724.5,20991,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276230,2420910.00
09/01/2017 10:30,2,5.730,ACTIVE,216.90,358.58,59.996,1504276203,"201051344001135","219011344069620",28.49,28.50,0,333.63,394.65,165.4,157.7,0.769,816302.4,816302.4,20629,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276231,2420911.00
09/01/2017 10:30,2,5.775,ACTIVE,216.90,358.58,59.959,1504276203,"201051344000594","219011344069620",28.77,33.80,0,331.53,393.75,168.2,160.4,0.760,835881.7,835881.7,20664,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276232,2420912.00
09/01/2017 10:30,2,5.746,ACTIVE,216.90,358.88,59.959,1504276203,"201051344001203","219011344069620",29.12,30.00,0,333.93,398.86,169.3,161.5,0.791,826446.9,826446.9,20697,0,0,0,L,1122011218,0,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276233,2420913.00
09/01/2017 10:30,2,5.156,ACTIVE,213.29,347.46,59.959,1504276203,"274151322000054","219011344069620",27.53,35.40,0,327.92,378.12,143.9,137.0,0.557,1038686.3,1038686.3,20526,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276234,2420914.00
09/01/2017 10:30,2,5.779,ACTIVE,217.35,357.38,59.959,1504276203,"201051344000867","219011344069620",28.67,30.00,0,333.93,397.35,167.8,160.1,0.765,820029.1,820029.1,20696,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276235,2420915.00
09/01/2017 10:30,2,5.775,ACTIVE,216.90,359.48,59.933,1504276203,"201051344001093","219011344069620",28.94,29.00,0,333.33,399.16,169.2,161.4,0.773,823627.5,823627.5,20700,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276235,2420916.00
09/01/2017 10:30,2,5.818,ACTIVE,218.03,358.88,59.970,1504276203,"201051344000900","219011344069620",28.98,26.80,0,332.43,400.66,170.8,162.9,0.782,842131.8,842131.8,20698,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276236,2420917.00
09/01/2017 10:30,2,5.773,ACTIVE,218.03,361.59,59.965,1504276203,"201051344000648","219011344069620",28.63,25.50,0,333.03,400.06,167.3,159.6,0.760,828202.4,828202.4,20665,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276237,2420918.00
09/01/2017 10:30,2,5.793,ACTIVE,218.26,360.38,59.949,1504276203,"201051344000569","219011344069620",28.63,26.80,0,333.03,399.16,167.8,160.0,0.791,843638.8,843638.8,20635,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276238,2420919.00
09/01/2017 10:30,2,5.754,ACTIVE,218.48,360.08,59.965,1504276203,"201051344000983","219011344069620",28.98,26.80,0,332.43,400.06,168.7,160.9,0.800,834618.8,834618.8,20670,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276239,2420920.00
09/01/2017 10:30,2,5.779,ACTIVE,218.48,360.38,59.959,1504276203,"201051344001158","219011344069620",28.55,26.80,0,333.63,399.16,167.1,159.3,0.751,818224.4,818224.4,20673,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276240,2420921.00
09/01/2017 10:30,2,5.783,ACTIVE,218.48,360.38,59.965,1504276203,"201051344000576","219011344069620",28.73,27.50,0,333.33,399.76,168.2,160.4,0.795,832799.5,832799.5,20688,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276241,2420922.00
09/01/2017 10:30,2,5.154,ACTIVE,213.29,359.78,59.954,1504276203,"274151322000087","219011344069620",28.13,43.60,0,328.52,378.72,146.8,139.8,0.544,1014416.6,1014416.6,20796,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504276242,2420923.00
09/01/2017 10:45,2,6.201,ACTIVE,218.71,363.09,59.965,1504277103,"201051344000645","219011344069620",28.45,29.30,0,337.24,402.16,178.8,170.6,0.822,831747.2,831747.2,20658,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277104,2420924.00
09/01/2017 10:45,2,5.508,ACTIVE,213.74,348.96,59.954,1504277103,"274151322000085","219011344069620",26.92,35.20,0,333.33,378.72,150.1,142.9,0.575,1033088.7,1033088.7,20546,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277105,2420925.00
09/01/2017 10:45,2,6.223,ACTIVE,217.58,360.69,59.959,1504277103,"201051344000633","219011344069620",28.11,30.50,0,337.54,402.46,177.3,169.2,0.844,818979.9,818979.9,20713,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277106,2420926.00
09/01/2017 10:45,2,6.242,ACTIVE,218.71,360.69,59.933,1504277103,"201051344000469","219011344069620",28.33,27.80,0,337.24,403.37,179.2,171.0,0.844,823058.6,823058.6,20672,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277107,2420927.00
09/01/2017 10:45,2,6.133,ACTIVE,215.77,357.98,59.970,1504277103,"201051344000646","219011344069620",28.09,35.20,0,321.31,412.98,174.5,166.5,0.831,817155.4,817155.4,20666,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277108,2420928.00
09/01/2017 10:45,2,5.525,ACTIVE,213.29,345.66,59.954,1504277103,"274151322000052","219011344069620",28.51,40.20,0,333.03,381.42,159.4,151.9,0.623,1076976.5,1076976.5,20545,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277109,2420929.00
09/01/2017 10:45,2,6.143,ACTIVE,217.35,360.38,59.959,1504277103,"201051344000585","219011344069620",28.29,32.80,0,338.14,400.66,176.1,168.0,0.818,831615.7,831615.7,20660,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277110,2420930.00
09/01/2017 10:45,2,6.023,ACTIVE,215.77,358.28,59.959,1504277103,"201051344001230","219011344069620",28.77,34.50,0,330.93,395.85,175.5,167.4,0.822,821577.5,821577.5,20708,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277111,2420931.00
09/01/2017 10:45,2,6.010,ACTIVE,217.13,360.08,59.959,1504277103,"201051344000582","219011344069620",28.61,31.30,0,337.54,401.26,174.2,166.2,0.795,810433.4,810433.4,20650,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277112,2420932.00
09/01/2017 10:45,2,6.213,ALERT,216.00,358.28,59.938,1504277103,"201051344000955","219011344069620",28.15,31.80,0,303.28,398.26,177.1,169.0,0.835,830888.7,830888.7,20672,0,0,0,L,1122011218,0,123.36,123.14,0002,27,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277114,2420933.00
09/01/2017 10:45,2,3.703,ACTIVE,213.51,418.70,59.959,1504277103,"274151322000094","219011344069620",39.18,38.40,0,399.16,454.76,147.2,140.2,0.566,891746.4,891746.4,20981,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277115,2420934.00
09/01/2017 10:45,2,6.213,ACTIVE,218.71,360.08,59.959,1504277103,"201051344000579","219011344069620",28.33,30.50,0,337.54,402.46,178.2,170.1,0.826,841468.5,841468.5,20672,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277116,2420935.00
09/01/2017 10:45,2,6.217,ACTIVE,215.77,358.88,59.970,1504277103,"201051344000890","219011344069620",27.89,35.00,0,332.73,396.15,175.7,167.6,0.809,825021.7,825021.7,20672,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277117,2420936.00
09/01/2017 10:45,2,6.160,ACTIVE,216.67,358.88,59.975,1504277103,"201051344000438","219011344069620",28.33,31.00,0,337.84,398.56,176.5,168.4,0.822,827207.6,827207.6,20658,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277118,2420937.00
09/01/2017 10:45,2,6.031,ACTIVE,216.00,353.47,59.954,1504277103,"201051344000417","219011344069620",18.49,34.30,0,334.54,377.82,112.9,107.1,0.530,731970.0,731970.0,20700,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277119,2420938.00
09/01/2017 10:45,2,5.430,ACTIVE,213.06,361.59,59.959,1504277103,"274151322000083","219011344069620",28.47,35.80,0,332.73,380.22,156.5,149.1,0.628,1066060.8,1066060.8,20561,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277119,2420939.00
09/01/2017 10:45,2,5.848,ACTIVE,213.96,350.77,59.970,1504277103,"274151322000076","219011344069620",29.12,44.00,0,328.82,384.73,172.4,164.5,0.672,1138548.1,1138548.1,20549,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277120,2420940.00
09/01/2017 10:45,2,6.117,ACTIVE,217.35,359.48,59.959,1504277103,"201051344000868","219011344069620",28.77,29.50,0,337.54,401.86,178.2,170.1,0.818,821360.7,821360.7,20685,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277121,2420941.00
09/01/2017 10:45,2,5.793,ACTIVE,213.06,367.30,59.959,1504277103,"274151322000095","219011344069620",28.84,39.50,0,332.43,383.83,169.3,161.5,0.654,1127553.6,1127553.6,20578,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277122,2420942.00
09/01/2017 10:45,2,6.262,ACTIVE,218.71,356.18,59.959,1504277103,"201051344000988","219011344069620",18.43,28.30,0,336.64,383.53,116.9,110.9,0.544,704202.2,704202.2,20651,0,0,0,L,1122011218,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277123,2420943.00
09/01/2017 10:45,2,6.131,ACTIVE,216.90,360.08,59.959,1504277103,"201051344001025","219011344069620",28.78,33.00,0,337.84,397.96,178.8,170.6,0.818,828427.6,828427.6,20655,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277124,2420944.00
09/01/2017 10:45,2,6.150,ACTIVE,218.48,362.19,59.965,1504277103,"201051344000458","219011344069620",28.59,29.30,0,337.84,402.77,178.0,169.9,0.844,832376.2,832376.2,20650,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277125,2420945.00
09/01/2017 10:45,2,6.170,ACTIVE,218.93,363.39,59.965,1504277103,"201051344000853","219011344069620",28.71,28.00,0,336.94,401.86,179.3,171.2,0.849,833867.1,833867.1,20682,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277126,2420946.00
09/01/2017 10:45,2,6.166,ACTIVE,215.77,359.48,59.928,1504277103,"201051344000685","219011344069620",28.33,31.80,0,336.64,396.75,176.8,168.7,0.857,827007.1,827007.1,20701,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277127,2420947.00
09/01/2017 10:45,2,6.047,ACTIVE,216.90,359.78,59.965,1504277103,"201051344000917","219011344069620",28.61,31.50,0,337.54,399.76,175.2,167.1,0.826,823681.7,823681.7,20696,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277128,2420948.00
09/01/2017 10:45,2,6.068,ACTIVE,216.00,357.98,59.965,1504277103,"201051344001145","219011344069620",28.49,30.00,0,337.24,396.45,175.0,167.0,0.804,831740.4,831740.4,20678,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277128,2420949.00
09/01/2017 10:45,2,6.236,ALERT,217.35,360.08,59.949,1504277103,"201051344000651","219011344069620",28.13,29.50,0,303.58,401.56,177.7,169.6,0.813,820772.1,820772.1,20670,0,0,0,L,1122011218,0,124.72,123.14,0002,26,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277130,2420950.00
09/01/2017 10:45,2,5.488,ACTIVE,213.74,353.77,59.959,1504277103,"274151322000088","219011344069620",28.25,36.00,0,332.73,380.52,156.8,149.4,0.579,1023218.3,1023218.3,20556,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277131,2420951.00
09/01/2017 10:45,2,3.680,ACTIVE,214.41,434.33,59.954,1504277103,"274151322000068","219011344069620",39.72,38.00,0,394.65,458.67,147.4,140.3,0.566,892758.6,892758.6,20992,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277132,2420952.00
09/01/2017 10:45,2,6.145,ACTIVE,216.67,358.28,59.959,1504277103,"201051344001135","219011344069620",28.31,31.00,0,335.74,397.05,176.0,168.0,0.813,816343.1,816343.1,20630,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277133,2420953.00
09/01/2017 10:45,2,6.160,ACTIVE,216.90,359.78,59.959,1504277103,"201051344000594","219011344069620",28.63,36.50,0,331.83,397.35,178.5,170.4,0.809,835923.1,835923.1,20665,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277134,2420954.00
09/01/2017 10:45,2,6.270,ACTIVE,217.13,359.18,59.965,1504277103,"201051344001203","219011344069620",28.45,31.80,0,332.73,402.77,180.7,172.5,0.849,826488.6,826488.6,20698,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277135,2420955.00
09/01/2017 10:45,2,5.525,ACTIVE,213.51,365.49,59.959,1504277103,"274151322000054","219011344069620",27.19,38.20,0,332.43,380.22,152.2,144.9,0.579,1038721.6,1038721.6,20527,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277136,2420956.00
09/01/2017 10:45,2,6.256,ACTIVE,217.58,358.58,59.970,1504277103,"201051344000867","219011344069620",28.07,32.80,0,337.54,400.66,177.8,169.7,0.809,820070.3,820070.3,20697,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277137,2420957.00
09/01/2017 10:45,2,6.191,ACTIVE,216.90,359.78,59.970,1504277103,"201051344001093","219011344069620",28.67,31.80,0,333.63,403.07,179.8,171.6,0.826,823669.2,823669.2,20701,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277138,2420958.00
09/01/2017 10:45,2,6.119,ACTIVE,218.03,361.59,59.970,1504277103,"201051344000900","219011344069620",29.22,28.80,0,337.54,403.37,181.2,172.9,0.835,842173.9,842173.9,20699,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277139,2420959.00
09/01/2017 10:45,2,6.146,ACTIVE,218.03,361.29,59.996,1504277103,"201051344000648","219011344069620",28.51,27.00,0,337.24,403.07,177.4,169.3,0.831,828243.6,828243.6,20666,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277139,2420960.00
09/01/2017 10:45,2,6.178,ACTIVE,218.26,362.19,59.949,1504277103,"201051344000569","219011344069620",28.55,28.50,0,336.94,402.77,178.6,170.5,0.831,843680.2,843680.2,20636,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277140,2420961.00
09/01/2017 10:45,2,6.168,ACTIVE,218.71,360.69,60.007,1504277103,"201051344000983","219011344069620",28.71,29.00,0,337.54,402.77,179.3,171.1,0.853,834660.3,834660.3,20671,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277141,2420962.00
09/01/2017 10:45,2,6.225,ACTIVE,218.71,361.59,59.970,1504277103,"201051344001158","219011344069620",28.09,30.00,0,337.54,402.16,177.0,168.9,0.840,818265.4,818265.4,20674,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277142,2420963.00
09/01/2017 10:45,2,6.111,ACTIVE,218.71,362.49,59.970,1504277103,"201051344000576","219011344069620",28.77,29.80,0,337.24,403.07,178.2,170.0,0.844,832840.8,832840.8,20689,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277143,2420964.00
09/01/2017 10:45,2,5.479,ACTIVE,213.51,355.28,59.975,1504277103,"274151322000087","219011344069620",28.13,46.40,0,331.23,380.52,155.9,148.6,0.588,1014452.6,1014452.6,20797,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504277144,2420965.00
09/01/2017 11:00,2,6.652,ACTIVE,218.93,363.69,59.981,1504278004,"201051344000645","219011344069620",28.35,29.80,0,336.94,405.47,190.9,182.4,0.866,831791.3,831791.3,20659,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278005,2420966.00
09/01/2017 11:00,2,5.918,ACTIVE,213.96,363.99,59.986,1504278004,"274151322000085","219011344069620",26.58,37.00,0,332.73,380.52,159.2,151.8,0.601,1033125.7,1033125.7,20547,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278006,2420967.00
09/01/2017 11:00,2,6.621,ACTIVE,218.03,363.99,59.981,1504278004,"201051344000633","219011344069620",28.35,32.20,0,336.94,405.77,190.0,181.5,0.906,819023.8,819023.8,20714,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278007,2420968.00
09/01/2017 11:00,2,6.566,ACTIVE,219.16,366.70,59.981,1504278004,"201051344000469","219011344069620",28.86,28.80,0,335.74,406.67,191.8,183.2,0.871,823103.0,823103.0,20673,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278008,2420969.00
09/01/2017 11:00,2,6.562,ACTIVE,216.22,361.59,59.981,1504278004,"201051344000646","219011344069620",28.07,35.60,0,331.83,400.06,186.5,178.1,0.888,817198.7,817198.7,20667,0,0,0,L,1122011218,0,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278009,2420970.00
09/01/2017 11:00,2,5.928,ACTIVE,213.74,369.40,59.975,1504278004,"274151322000052","219011344069620",28.33,42.00,0,330.63,383.83,170.1,162.2,0.667,1077015.9,1077015.9,20546,0,0,0,L,1151911521,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278010,2420971.00
09/01/2017 11:00,2,6.486,ACTIVE,217.35,360.99,59.986,1504278004,"201051344000585","219011344069620",28.65,33.80,0,337.84,403.97,188.2,179.7,0.879,831659.4,831659.4,20661,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278011,2420972.00
09/01/2017 11:00,2,6.504,ACTIVE,215.77,358.88,59.944,1504278004,"201051344001230","219011344069620",28.49,35.40,0,330.63,399.16,187.5,179.1,0.871,821620.9,821620.9,20709,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278012,2420973.00
09/01/2017 11:00,2,6.514,ACTIVE,217.35,360.99,59.986,1504278004,"201051344000582","219011344069620",28.21,32.20,0,337.84,405.17,185.9,177.6,0.862,810476.6,810476.6,20651,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278013,2420974.00
09/01/2017 11:00,2,6.627,ACTIVE,216.22,358.88,59.996,1504278004,"201051344000955","219011344069620",28.17,33.30,0,331.83,399.76,189.0,180.5,0.893,830932.6,830932.6,20674,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278014,2420975.00
09/01/2017 11:00,2,3.965,ACTIVE,213.74,429.52,59.975,1504278004,"274151322000094","219011344069620",39.18,39.50,0,397.05,459.27,156.3,148.9,0.601,891782.7,891782.7,20982,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278014,2420976.00
09/01/2017 11:00,2,6.498,ACTIVE,219.39,366.70,59.975,1504278004,"201051344000579","219011344069620",29.02,31.80,0,336.94,406.07,190.9,182.3,0.879,841512.7,841512.7,20673,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278015,2420977.00
09/01/2017 11:00,2,6.627,ACTIVE,216.00,359.78,59.970,1504278004,"201051344000890","219011344069620",27.99,36.80,0,332.13,399.76,187.9,179.4,0.866,825065.1,825065.1,20673,0,0,0,L,1122011218,0,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278016,2420978.00
09/01/2017 11:00,2,6.580,ACTIVE,216.90,360.69,59.986,1504278004,"201051344000438","219011344069620",28.35,33.00,0,337.84,403.37,188.8,180.3,0.888,827251.3,827251.3,20659,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278017,2420979.00
09/01/2017 11:00,2,6.480,ACTIVE,216.22,353.17,59.981,1504278004,"201051344000417","219011344069620",18.41,36.30,0,336.64,380.52,120.9,114.8,0.575,731997.7,731997.7,20701,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278018,2420980.00
09/01/2017 11:00,2,5.844,ACTIVE,213.51,347.46,59.965,1504278004,"274151322000083","219011344069620",28.23,38.00,0,332.43,382.93,167.1,159.3,0.676,1066099.3,1066099.3,20562,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278019,2420981.00
09/01/2017 11:00,2,6.248,ACTIVE,214.41,351.37,59.981,1504278004,"274151322000076","219011344069620",28.98,45.30,0,330.03,385.93,183.4,175.1,0.703,1138590.6,1138590.6,20550,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278020,2420982.00
09/01/2017 11:00,2,6.631,ACTIVE,217.80,361.59,59.975,1504278004,"201051344000868","219011344069620",28.43,30.00,0,337.84,405.47,190.9,182.4,0.875,821404.7,821404.7,20686,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278021,2420983.00
09/01/2017 11:00,2,6.186,ACTIVE,213.29,351.97,59.975,1504278004,"274151322000095","219011344069620",28.88,42.50,0,331.53,386.23,181.0,172.8,0.698,1127595.3,1127595.3,20579,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278022,2420984.00
09/01/2017 11:00,2,6.750,ACTIVE,219.16,357.98,59.981,1504278004,"201051344000988","219011344069620",18.31,29.00,0,338.14,385.93,125.2,118.9,0.575,704230.9,704230.9,20652,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278023,2420985.00
09/01/2017 11:00,2,6.580,ACTIVE,217.13,360.08,59.975,1504278004,"201051344001025","219011344069620",28.51,34.30,0,338.14,403.67,190.0,181.4,0.862,828471.6,828471.6,20656,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278023,2420986.00
09/01/2017 11:00,2,6.568,ACTIVE,219.16,363.99,59.991,1504278004,"201051344000458","219011344069620",28.65,31.00,0,337.24,406.37,190.5,182.0,0.919,832420.2,832420.2,20651,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278024,2420987.00
09/01/2017 11:00,2,6.623,ACTIVE,219.61,365.19,59.996,1504278004,"201051344000853","219011344069620",28.71,29.00,0,337.24,405.77,192.6,183.9,0.888,833911.4,833911.4,20683,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278025,2420988.00
09/01/2017 11:00,2,6.611,ACTIVE,216.00,360.99,59.975,1504278004,"201051344000685","219011344069620",28.25,32.20,0,336.34,399.46,189.1,180.5,0.924,827050.7,827050.7,20702,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278026,2420989.00
09/01/2017 11:00,2,6.576,ACTIVE,217.13,359.48,59.965,1504278004,"201051344000917","219011344069620",28.17,33.80,0,336.64,403.67,187.7,179.2,0.884,823725.1,823725.1,20697,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278027,2420990.00
09/01/2017 11:00,2,6.518,ACTIVE,216.22,360.08,59.981,1504278004,"201051344001145","219011344069620",28.45,31.80,0,336.64,400.36,187.8,179.3,0.866,831783.6,831783.6,20679,0,0,0,L,1122011218,0,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278028,2420991.00
