ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 11:00,2,6.654,ACTIVE,217.58,362.79,59.975,1504278004,"201051344000651","219011344069620",28.15,30.80,0,337.24,405.17,189.8,181.2,0.871,820816.0,820816.0,20672,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278029,2420992.00
09/01/2017 11:00,2,5.902,ACTIVE,213.29,366.10,60.002,1504278004,"274151322000088","219011344069620",28.01,37.00,0,331.83,383.53,167.3,159.6,0.650,1023256.9,1023256.9,20557,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278030,2420993.00
09/01/2017 11:00,2,4.078,ACTIVE,214.64,419.90,59.970,1504278004,"274151322000068","219011344069620",38.37,40.00,0,396.75,458.67,158.6,151.2,0.605,892795.0,892795.0,20993,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278031,2420994.00
09/01/2017 11:00,2,6.600,ACTIVE,217.13,361.59,59.986,1504278004,"201051344001135","219011344069620",28.13,32.40,0,335.14,403.07,187.9,179.4,0.866,816386.6,816386.6,20631,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278032,2420995.00
09/01/2017 11:00,2,6.658,ACTIVE,217.35,360.99,59.975,1504278004,"201051344000594","219011344069620",28.39,37.30,0,335.74,403.97,191.4,182.8,0.853,835967.2,835967.2,20666,0,0,0,L,1122011218,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278033,2420996.00
09/01/2017 11:00,2,6.695,ACTIVE,217.35,360.69,59.981,1504278004,"201051344001203","219011344069620",28.33,33.30,0,338.44,406.07,192.1,183.5,0.906,826533.2,826533.2,20699,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278034,2420997.00
09/01/2017 11:00,2,5.879,ACTIVE,213.96,350.47,60.002,1504278004,"274151322000054","219011344069620",27.29,39.30,0,331.53,382.63,162.3,154.8,0.614,1038759.0,1038759.0,20528,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278035,2420998.00
09/01/2017 11:00,2,6.656,ACTIVE,218.03,360.08,59.981,1504278004,"201051344000867","219011344069620",28.33,33.00,0,337.84,405.17,191.1,182.5,0.875,820114.3,820114.3,20698,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278036,2420999.00
09/01/2017 11:00,2,6.633,ACTIVE,217.13,361.59,60.002,1504278004,"201051344001093","219011344069620",28.41,32.60,0,337.84,405.77,190.8,182.3,0.871,823713.5,823713.5,20702,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278037,2421000.00
09/01/2017 11:00,2,6.699,ACTIVE,218.71,362.19,59.986,1504278004,"201051344000900","219011344069620",28.71,29.30,0,336.64,407.87,194.7,186.0,0.888,842218.8,842218.8,20700,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278038,2421001.00
09/01/2017 11:00,2,6.637,ACTIVE,218.71,363.39,59.986,1504278004,"201051344000648","219011344069620",28.35,28.30,0,336.64,406.97,190.4,181.9,0.888,828287.4,828287.4,20667,0,0,0,L,1122011218,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278039,2421002.00
09/01/2017 11:00,2,6.582,ACTIVE,218.93,362.79,59.981,1504278004,"201051344000569","219011344069620",28.78,30.30,0,336.64,406.37,191.8,183.2,0.884,843724.3,843724.3,20637,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278040,2421003.00
09/01/2017 11:00,2,6.615,ACTIVE,219.16,364.59,59.981,1504278004,"201051344000983","219011344069620",28.75,30.00,0,335.44,406.97,192.4,183.8,0.902,834704.6,834704.6,20672,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278041,2421004.00
09/01/2017 11:00,2,6.654,ACTIVE,219.39,363.09,59.996,1504278004,"201051344001158","219011344069620",28.23,30.80,0,336.34,405.77,190.2,181.6,0.879,818309.2,818309.2,20675,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278042,2421005.00
09/01/2017 11:00,2,6.615,ACTIVE,219.16,364.29,59.965,1504278004,"201051344000576","219011344069620",28.57,30.00,0,336.04,406.37,191.3,182.7,0.888,832884.9,832884.9,20690,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278043,2421006.00
09/01/2017 11:00,2,5.875,ACTIVE,213.51,351.37,59.970,1504278004,"274151322000087","219011344069620",28.05,49.30,0,329.43,382.93,166.8,159.1,0.601,1014491.1,1014491.1,20798,0,0,0,L,1151911521,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278044,2421007.00
09/01/2017 11:15,2,6.963,ACTIVE,218.93,364.89,59.965,1504278903,"201051344000645","219011344069620",27.91,31.30,0,336.64,407.57,196.8,188.0,0.897,831837.5,831837.5,20660,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278904,2421008.00
09/01/2017 11:15,2,6.186,ACTIVE,213.74,365.19,59.954,1504278903,"274151322000085","219011344069620",26.28,38.80,0,331.83,382.33,164.4,156.8,0.601,1033164.2,1033164.2,20548,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278905,2421009.00
09/01/2017 11:15,2,6.865,ACTIVE,218.26,365.80,59.970,1504278903,"201051344000633","219011344069620",28.13,33.50,0,336.34,407.27,195.6,186.9,0.928,819069.8,819069.8,20715,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278906,2421010.00
09/01/2017 11:15,2,6.898,ACTIVE,219.39,363.69,59.965,1504278903,"201051344000469","219011344069620",28.31,30.00,0,335.74,409.08,197.9,189.1,0.924,823149.4,823149.4,20674,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278907,2421011.00
09/01/2017 11:15,2,6.814,ACTIVE,216.22,360.69,59.996,1504278903,"201051344000646","219011344069620",28.07,38.00,0,331.53,402.46,193.9,185.2,0.915,817243.9,817243.9,20668,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278908,2421012.00
09/01/2017 11:15,2,6.180,ACTIVE,213.74,346.86,59.970,1504278903,"274151322000052","219011344069620",28.01,44.50,0,330.63,384.43,175.2,167.1,0.698,1077057.0,1077057.0,20547,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278909,2421013.00
09/01/2017 11:15,2,6.822,ACTIVE,217.80,362.79,59.970,1504278903,"201051344000585","219011344069620",28.27,35.80,0,337.84,406.37,195.3,186.6,0.915,831705.1,831705.1,20662,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278910,2421014.00
09/01/2017 11:15,2,6.781,ACTIVE,215.77,359.78,59.959,1504278903,"201051344001230","219011344069620",28.29,37.30,0,330.63,401.26,194.1,185.4,0.915,821666.4,821666.4,20710,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278911,2421015.00
09/01/2017 11:15,2,6.830,ACTIVE,217.80,362.49,59.965,1504278903,"201051344000582","219011344069620",27.99,32.60,0,337.54,407.57,193.7,185.0,0.888,810521.9,810521.9,20652,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278911,2421016.00
09/01/2017 11:15,2,6.889,ACTIVE,216.45,360.69,59.970,1504278903,"201051344000955","219011344069620",27.99,34.30,0,332.43,401.86,195.3,186.6,0.924,830978.3,830978.3,20675,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278912,2421017.00
09/01/2017 11:15,2,4.121,ACTIVE,213.51,430.72,59.959,1504278903,"274151322000094","219011344069620",39.12,42.00,0,392.85,458.67,163.4,155.8,0.641,891820.8,891820.8,20983,0,0,0,L,1151911521,0,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278914,2421018.00
09/01/2017 11:15,2,6.877,ACTIVE,219.39,363.09,59.965,1504278903,"201051344000579","219011344069620",28.29,33.50,0,336.64,407.57,197.1,188.3,0.893,841558.9,841558.9,20674,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278914,2421019.00
09/01/2017 11:15,2,6.793,ACTIVE,216.22,359.78,59.975,1504278903,"201051344000890","219011344069620",28.29,38.00,0,331.83,402.16,194.7,186.0,0.888,825110.7,825110.7,20674,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278915,2421020.00
09/01/2017 11:15,2,6.865,ACTIVE,217.35,362.19,59.959,1504278903,"201051344000438","219011344069620",28.01,34.50,0,334.24,406.67,194.6,185.9,0.906,827296.9,827296.9,20660,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278916,2421021.00
09/01/2017 11:15,2,6.836,ACTIVE,216.67,353.17,59.954,1504278903,"201051344000417","219011344069620",18.07,37.00,0,333.93,382.33,125.1,118.9,0.597,732026.8,732026.8,20702,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278917,2421022.00
09/01/2017 11:15,2,6.113,ACTIVE,213.29,349.86,59.975,1504278903,"274151322000083","219011344069620",27.91,40.40,0,331.83,384.43,172.7,164.7,0.681,1066139.8,1066139.8,20563,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278918,2421023.00
09/01/2017 11:15,2,6.557,ACTIVE,214.41,349.86,59.975,1504278903,"274151322000076","219011344069620",28.55,47.80,0,331.23,387.14,189.4,180.9,0.729,1138635.1,1138635.1,20551,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278919,2421024.00
09/01/2017 11:15,2,6.951,ACTIVE,217.80,362.19,59.965,1504278903,"201051344000868","219011344069620",27.95,31.50,0,333.63,407.87,196.8,188.0,0.897,821450.9,821450.9,20687,0,0,0,L,1122011218,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278920,2421025.00
09/01/2017 11:15,2,6.461,ACTIVE,213.29,357.08,59.954,1504278903,"274151322000095","219011344069620",28.59,44.50,0,330.93,387.44,187.0,178.6,0.712,1127639.1,1127639.1,20580,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278921,2421026.00
09/01/2017 11:15,2,6.994,ACTIVE,219.16,357.08,59.959,1504278903,"201051344000988","219011344069620",18.15,30.00,0,337.24,387.14,128.7,122.3,0.605,704260.9,704260.9,20653,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278922,2421027.00
09/01/2017 11:15,2,6.885,ACTIVE,217.58,361.89,59.965,1504278903,"201051344001025","219011344069620",28.31,35.40,0,335.74,406.67,197.4,188.6,0.893,828517.8,828517.8,20657,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278923,2421028.00
09/01/2017 11:15,2,6.842,ACTIVE,219.16,360.69,59.965,1504278903,"201051344000458","219011344069620",28.35,32.80,0,330.63,409.68,196.3,187.6,0.924,832466.2,832466.2,20652,0,0,0,L,1122011218,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278923,2421029.00
09/01/2017 11:15,2,6.900,ACTIVE,219.84,364.89,59.954,1504278903,"201051344000853","219011344069620",28.39,31.80,0,336.94,407.57,198.4,189.6,0.937,833958.0,833958.0,20684,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278924,2421030.00
09/01/2017 11:15,2,6.873,ACTIVE,216.00,359.18,59.970,1504278903,"201051344000685","219011344069620",28.01,34.00,0,333.33,401.86,194.9,186.2,0.941,827096.4,827096.4,20703,0,0,0,L,1122011218,0,124.49,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278925,2421031.00
09/01/2017 11:15,2,6.824,ACTIVE,217.35,361.89,59.965,1504278903,"201051344000917","219011344069620",28.07,34.50,0,336.34,406.37,194.0,185.3,0.915,823770.5,823770.5,20698,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278926,2421032.00
09/01/2017 11:15,2,6.814,ACTIVE,216.45,359.78,59.959,1504278903,"201051344001145","219011344069620",28.03,32.80,0,333.63,404.27,193.5,184.8,0.897,831829.0,831829.0,20680,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278927,2421033.00
09/01/2017 11:15,2,6.951,ACTIVE,217.80,362.79,59.959,1504278903,"201051344000651","219011344069620",27.89,32.20,0,337.24,407.27,196.3,187.5,0.906,820861.9,820861.9,20673,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278928,2421034.00
09/01/2017 11:15,2,6.094,ACTIVE,213.74,351.37,59.954,1504278903,"274151322000088","219011344069620",27.97,39.80,0,331.53,385.03,172.5,164.6,0.667,1023297.4,1023297.4,20558,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278929,2421035.00
09/01/2017 11:15,2,4.166,ACTIVE,214.41,436.13,59.959,1504278903,"274151322000068","219011344069620",38.80,41.00,0,393.75,457.77,163.5,155.9,0.628,892833.3,892833.3,20994,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278930,2421036.00
09/01/2017 11:15,2,6.871,ACTIVE,217.35,360.99,59.965,1504278903,"201051344001135","219011344069620",27.93,33.80,0,334.54,406.37,194.4,185.7,0.902,816432.1,816432.1,20632,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278931,2421037.00
09/01/2017 11:15,2,6.934,ACTIVE,217.35,361.29,59.949,1504278903,"201051344000594","219011344069620",28.05,39.80,0,322.51,412.38,197.0,188.2,0.879,836013.4,836013.4,20667,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278931,2421038.00
09/01/2017 11:15,2,6.902,ACTIVE,217.35,361.89,59.954,1504278903,"201051344001203","219011344069620",28.51,34.30,0,338.14,408.78,199.3,190.4,0.928,826579.8,826579.8,20700,0,0,0,L,1122011218,0,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278933,2421039.00
09/01/2017 11:15,2,6.203,ACTIVE,213.29,348.36,59.944,1504278903,"274151322000054","219011344069620",26.58,42.30,0,331.23,383.53,166.9,159.2,0.632,1038798.2,1038798.2,20529,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278934,2421040.00
09/01/2017 11:15,2,6.877,ACTIVE,218.03,362.79,59.933,1504278903,"201051344000867","219011344069620",28.21,35.20,0,337.54,407.27,196.3,187.5,0.893,820160.4,820160.4,20699,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278934,2421041.00
09/01/2017 11:15,2,6.883,ACTIVE,217.80,362.19,59.965,1504278903,"201051344001093","219011344069620",28.45,34.00,0,336.64,407.87,198.3,189.4,0.897,823759.8,823759.8,20703,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278935,2421042.00
09/01/2017 11:15,2,7.023,ACTIVE,218.93,364.29,59.970,1504278903,"201051344000900","219011344069620",28.29,31.00,0,336.34,409.98,201.1,192.2,0.924,842265.8,842265.8,20701,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278936,2421043.00
09/01/2017 11:15,2,6.832,ACTIVE,218.48,363.39,59.954,1504278903,"201051344000648","219011344069620",28.31,30.50,0,336.64,408.48,195.8,187.1,0.902,828333.3,828333.3,20668,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278937,2421044.00
09/01/2017 11:15,2,6.924,ACTIVE,218.93,364.29,59.959,1504278903,"201051344000569","219011344069620",28.17,32.20,0,335.74,409.38,197.4,188.6,0.919,843770.5,843770.5,20638,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278938,2421045.00
09/01/2017 11:15,2,6.893,ACTIVE,219.16,361.59,59.975,1504278903,"201051344000983","219011344069620",28.45,32.00,0,336.34,409.08,198.6,189.8,0.928,834751.0,834751.0,20673,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278939,2421046.00
09/01/2017 11:15,2,6.936,ACTIVE,219.16,364.29,59.959,1504278903,"201051344001158","219011344069620",27.87,32.00,0,336.34,407.57,195.7,186.9,0.902,818355.0,818355.0,20676,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278940,2421047.00
09/01/2017 11:15,2,6.945,ACTIVE,219.16,363.09,59.975,1504278903,"201051344000576","219011344069620",28.07,31.50,0,336.04,408.78,197.5,188.7,0.910,832931.0,832931.0,20691,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278941,2421048.00
09/01/2017 11:15,2,6.121,ACTIVE,213.74,347.46,59.954,1504278903,"274151322000087","219011344069620",27.89,52.00,0,329.43,384.43,172.8,164.9,0.654,1014531.4,1014531.4,20799,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504278942,2421049.00
09/01/2017 11:30,2,7.252,ACTIVE,219.16,363.69,59.965,1504279803,"201051344000645","219011344069620",27.73,33.00,0,335.74,409.38,203.6,194.6,0.897,831885.9,831885.9,20661,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279805,2421050.00
09/01/2017 11:30,2,6.418,ACTIVE,214.19,369.10,59.965,1504279803,"274151322000085","219011344069620",26.04,41.80,0,331.83,383.23,169.1,161.3,0.641,1033204.3,1033204.3,20549,0,0,0,L,1151911521,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279806,2421051.00
09/01/2017 11:30,2,7.268,ACTIVE,218.48,366.40,59.970,1504279803,"201051344000633","219011344069620",27.49,34.80,0,334.84,409.98,202.4,193.4,0.955,819117.9,819117.9,20716,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279807,2421052.00
09/01/2017 11:30,2,7.219,ACTIVE,219.61,367.30,59.975,1504279803,"201051344000469","219011344069620",27.93,32.20,0,334.84,410.58,204.2,195.1,0.950,823198.0,823198.0,20675,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279808,2421053.00
09/01/2017 11:30,2,7.121,ACTIVE,216.45,363.09,59.938,1504279803,"201051344000646","219011344069620",27.75,39.00,0,335.74,409.38,200.2,191.3,0.937,817291.5,817291.5,20669,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279809,2421054.00
09/01/2017 11:30,2,6.418,ACTIVE,213.96,352.57,59.965,1504279803,"274151322000052","219011344069620",28.01,46.60,0,330.33,386.53,182.0,173.7,0.720,1077100.0,1077100.0,20548,0,0,0,L,1151911521,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279809,2421055.00
09/01/2017 11:30,2,7.170,ACTIVE,217.80,362.79,59.975,1504279803,"201051344000585","219011344069620",27.87,37.00,0,337.54,409.08,202.3,193.3,0.941,831753.0,831753.0,20663,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279810,2421056.00
09/01/2017 11:30,2,7.062,ACTIVE,216.00,359.78,60.007,1504279803,"201051344001230","219011344069620",28.09,38.60,0,330.33,403.97,200.8,191.9,0.932,821714.1,821714.1,20711,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279811,2421057.00
09/01/2017 11:30,2,7.111,ACTIVE,217.80,362.49,59.996,1504279803,"201051344000582","219011344069620",27.81,35.20,0,336.94,410.58,200.2,191.3,0.910,810569.4,810569.4,20653,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279812,2421058.00
09/01/2017 11:30,2,7.250,ACTIVE,216.45,360.99,59.986,1504279803,"201051344000955","219011344069620",27.43,36.00,0,332.73,408.78,201.3,192.4,0.950,831026.3,831026.3,20676,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279813,2421059.00
09/01/2017 11:30,2,4.340,ACTIVE,213.74,429.22,59.981,1504279803,"274151322000094","219011344069620",38.43,43.80,0,386.23,458.67,169.7,161.9,0.667,891860.8,891860.8,20984,0,0,0,L,1151911521,0,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279814,2421060.00
09/01/2017 11:30,2,7.076,ACTIVE,219.61,365.49,59.981,1504279803,"201051344000579","219011344069620",28.31,35.20,0,336.04,409.38,203.0,194.0,0.950,841607.3,841607.3,20675,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279816,2421061.00
09/01/2017 11:30,2,7.176,ACTIVE,216.45,361.29,59.975,1504279803,"201051344000890","219011344069620",27.65,38.80,0,332.13,405.17,200.9,192.0,0.915,825158.5,825158.5,20675,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279816,2421062.00
09/01/2017 11:30,2,7.174,ACTIVE,217.13,363.39,59.996,1504279803,"201051344000438","219011344069620",27.69,35.80,0,337.84,410.28,201.2,192.3,0.941,827344.9,827344.9,20661,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279817,2421063.00
09/01/2017 11:30,2,7.082,ACTIVE,216.67,354.97,59.970,1504279803,"201051344000417","219011344069620",18.01,37.50,0,337.54,383.83,129.2,122.8,0.610,732057.4,732057.4,20703,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279818,2421064.00
09/01/2017 11:30,2,6.340,ACTIVE,213.29,367.60,59.975,1504279803,"274151322000083","219011344069620",27.95,42.50,0,331.23,385.93,179.4,171.3,0.716,1066182.3,1066182.3,20564,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279819,2421065.00
09/01/2017 11:30,2,6.854,ACTIVE,214.87,371.81,59.986,1504279803,"274151322000076","219011344069620",28.39,51.00,0,330.63,389.84,196.8,188.1,0.760,1138681.7,1138681.7,20552,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279820,2421066.00
09/01/2017 11:30,2,7.311,ACTIVE,218.26,364.89,59.991,1504279803,"201051344000868","219011344069620",27.41,33.50,0,335.74,411.78,202.8,193.9,0.919,821499.3,821499.3,20688,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279821,2421067.00
09/01/2017 11:30,2,6.672,ACTIVE,213.74,345.66,59.981,1504279803,"274151322000095","219011344069620",28.67,47.00,0,330.63,390.44,193.5,184.8,0.712,1127685.1,1127685.1,20581,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279822,2421068.00
09/01/2017 11:30,2,7.285,ACTIVE,219.61,359.18,59.986,1504279803,"201051344000988","219011344069620",17.95,31.50,0,337.54,388.64,132.5,126.0,0.614,704292.4,704292.4,20654,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279823,2421069.00
09/01/2017 11:30,2,7.148,ACTIVE,217.58,363.39,59.970,1504279803,"201051344001025","219011344069620",28.17,37.00,0,338.14,410.58,204.0,195.0,0.919,828566.3,828566.3,20658,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279824,2421070.00
09/01/2017 11:30,2,7.135,ACTIVE,219.61,364.29,59.991,1504279803,"201051344000458","219011344069620",28.11,34.50,0,336.64,409.68,203.0,194.0,0.959,832514.5,832514.5,20653,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279825,2421071.00
09/01/2017 11:30,2,7.225,ACTIVE,220.06,366.70,60.002,1504279803,"201051344000853","219011344069620",28.01,32.80,0,336.94,413.59,204.9,195.9,0.955,834006.8,834006.8,20685,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279826,2421072.00
09/01/2017 11:30,2,7.105,ACTIVE,216.45,362.49,59.996,1504279803,"201051344000685","219011344069620",28.07,35.60,0,337.24,407.57,202.1,193.1,0.977,827144.4,827144.4,20704,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279827,2421073.00
09/01/2017 11:30,2,7.160,ACTIVE,217.58,362.49,59.991,1504279803,"201051344000917","219011344069620",27.69,36.00,0,336.64,409.38,200.7,191.8,0.950,823818.2,823818.2,20699,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279827,2421074.00
09/01/2017 11:30,2,7.010,ACTIVE,216.45,363.39,60.012,1504279803,"201051344001145","219011344069620",28.23,34.30,0,337.54,408.78,200.4,191.5,0.924,831876.7,831876.7,20681,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279828,2421075.00
09/01/2017 11:30,2,7.199,ACTIVE,218.03,362.49,59.991,1504279803,"201051344000651","219011344069620",27.87,34.30,0,336.94,409.98,203.1,194.1,0.924,820910.2,820910.2,20674,0,0,0,L,1122011218,0,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279829,2421076.00
09/01/2017 11:30,2,6.482,ACTIVE,213.96,351.67,59.996,1504279803,"274151322000088","219011344069620",27.23,41.30,0,331.23,386.23,178.7,170.6,0.681,1023339.7,1023339.7,20559,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279830,2421077.00
09/01/2017 11:30,2,4.350,ACTIVE,214.87,430.42,59.991,1504279803,"274151322000068","219011344069620",38.82,43.00,0,390.74,457.17,170.8,162.9,0.654,892873.5,892873.5,20995,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279831,2421078.00
09/01/2017 11:30,2,7.137,ACTIVE,217.58,363.39,59.981,1504279803,"201051344001135","219011344069620",27.91,35.20,0,337.24,409.08,201.6,192.7,0.932,816479.9,816479.9,20633,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279832,2421079.00
09/01/2017 11:30,2,7.252,ACTIVE,217.58,361.89,60.002,1504279803,"201051344000594","219011344069620",27.75,42.00,0,336.64,409.68,203.8,194.8,0.919,836061.8,836061.8,20668,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279833,2421080.00
09/01/2017 11:30,2,7.324,ACTIVE,218.03,364.59,59.996,1504279803,"201051344001203","219011344069620",27.83,35.40,0,337.54,411.48,206.5,197.4,0.959,826628.7,826628.7,20701,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279834,2421081.00
09/01/2017 11:30,2,6.461,ACTIVE,213.96,362.79,59.991,1504279803,"274151322000054","219011344069620",26.36,44.30,0,330.63,385.03,172.3,164.4,0.663,1038839.0,1038839.0,20530,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279835,2421082.00
09/01/2017 11:30,2,7.186,ACTIVE,218.48,362.79,60.002,1504279803,"201051344000867","219011344069620",27.97,36.80,0,336.94,409.98,203.6,194.5,0.928,820208.7,820208.7,20700,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279836,2421083.00
09/01/2017 11:30,2,7.189,ACTIVE,218.03,367.00,60.002,1504279803,"201051344001093","219011344069620",28.21,34.50,0,336.94,410.88,205.3,196.2,0.950,823808.3,823808.3,20704,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279836,2421084.00
09/01/2017 11:30,2,7.312,ACTIVE,219.16,365.49,59.996,1504279803,"201051344000900","219011344069620",28.11,32.40,0,334.54,419.00,208.1,198.9,0.937,842315.2,842315.2,20702,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279837,2421085.00
09/01/2017 11:30,2,6.953,ACTIVE,219.16,365.19,59.965,1504279803,"201051344000648","219011344069620",28.63,32.00,0,335.74,411.18,201.5,192.5,0.928,828381.4,828381.4,20669,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279839,2421086.00
09/01/2017 11:30,2,7.180,ACTIVE,219.39,366.40,60.002,1504279803,"201051344000569","219011344069620",28.09,33.50,0,335.44,410.58,204.2,195.2,0.928,843819.0,843819.0,20639,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279839,2421087.00
09/01/2017 11:30,2,7.172,ACTIVE,219.61,364.89,59.975,1504279803,"201051344000983","219011344069620",28.25,33.30,0,335.44,410.58,204.9,195.9,0.959,834799.7,834799.7,20674,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279840,2421088.00
09/01/2017 11:30,2,7.242,ACTIVE,219.84,364.29,60.002,1504279803,"201051344001158","219011344069620",27.49,34.30,0,335.44,409.08,201.6,192.7,0.937,818402.9,818402.9,20677,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279841,2421089.00
09/01/2017 11:30,2,7.207,ACTIVE,219.61,368.50,60.028,1504279803,"201051344000576","219011344069620",27.91,32.80,0,335.44,411.78,203.6,194.6,0.937,832979.4,832979.4,20692,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279842,2421090.00
09/01/2017 11:30,2,6.395,ACTIVE,214.19,371.21,60.002,1504279803,"274151322000087","219011344069620",27.61,55.00,0,329.73,384.73,178.7,170.5,0.667,1014573.6,1014573.6,20800,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504279843,2421091.00
09/01/2017 11:45,2,7.725,ACTIVE,220.29,366.40,59.959,1504280704,"201051344000645","219011344069620",27.71,35.00,0,336.04,412.68,216.8,207.4,0.972,831936.1,831936.1,20662,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280705,2421092.00
09/01/2017 11:45,2,6.906,ACTIVE,214.64,352.27,59.954,1504280704,"274151322000085","219011344069620",25.60,42.80,0,331.23,385.03,179.1,170.9,0.685,1033246.0,1033246.0,20550,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280706,2421093.00
09/01/2017 11:45,2,7.725,ACTIVE,219.16,363.69,59.959,1504280704,"201051344000633","219011344069620",27.57,36.00,0,335.14,411.78,215.7,206.3,1.008,819167.8,819167.8,20717,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280707,2421094.00
09/01/2017 11:45,2,7.777,ACTIVE,220.52,368.80,59.965,1504280704,"201051344000469","219011344069620",27.59,33.30,0,335.14,413.59,217.4,207.9,1.008,823248.4,823248.4,20676,0,0,0,L,1122011218,0,124.72,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280708,2421095.00
09/01/2017 11:45,2,7.619,ACTIVE,217.13,364.29,59.954,1504280704,"201051344000646","219011344069620",27.57,40.40,0,331.23,413.29,212.7,203.3,0.999,817340.9,817340.9,20670,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280709,2421096.00
09/01/2017 11:45,2,6.861,ACTIVE,214.87,351.37,59.954,1504280704,"274151322000052","219011344069620",27.95,49.00,0,330.63,388.94,194.2,185.5,0.738,1077145.0,1077145.0,20549,0,0,0,L,1151911521,0,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280710,2421097.00
09/01/2017 11:45,2,7.736,ACTIVE,218.71,364.29,59.959,1504280704,"201051344000585","219011344069620",27.45,38.00,0,335.44,411.18,215.0,205.6,1.003,831803.0,831803.0,20664,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280710,2421098.00
09/01/2017 11:45,2,7.607,ACTIVE,216.90,362.79,59.959,1504280704,"201051344001230","219011344069620",27.69,39.30,0,330.33,412.38,213.4,204.0,0.994,821763.6,821763.6,20712,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280711,2421099.00
09/01/2017 11:45,2,7.621,ACTIVE,218.71,366.40,59.949,1504280704,"201051344000582","219011344069620",27.47,35.80,0,335.74,412.68,212.1,202.7,0.946,810618.8,810618.8,20654,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280712,2421100.00
09/01/2017 11:45,2,7.703,ACTIVE,217.35,363.99,59.970,1504280704,"201051344000955","219011344069620",27.47,37.50,0,331.23,412.98,214.3,205.0,1.012,831076.0,831076.0,20677,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280713,2421101.00
09/01/2017 11:45,2,4.664,ACTIVE,214.41,415.09,59.949,1504280704,"274151322000094","219011344069620",38.59,45.00,0,387.14,458.97,182.7,174.4,0.698,891902.8,891902.8,20985,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280714,2421102.00
09/01/2017 11:45,2,7.656,ACTIVE,220.52,367.90,59.954,1504280704,"201051344000579","219011344069620",28.03,37.00,0,336.04,417.19,217.2,207.7,0.999,841657.5,841657.5,20676,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280715,2421103.00
09/01/2017 11:45,2,7.752,ACTIVE,216.90,364.89,59.965,1504280704,"201051344000890","219011344069620",27.06,40.60,0,330.63,412.68,212.3,203.0,0.955,825207.9,825207.9,20676,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280716,2421104.00
09/01/2017 11:45,2,7.588,ACTIVE,218.03,367.00,59.954,1504280704,"201051344000438","219011344069620",27.87,37.50,0,336.04,412.98,214.0,204.6,1.003,827394.5,827394.5,20662,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280717,2421105.00
09/01/2017 11:45,2,7.537,ACTIVE,217.35,357.68,59.959,1504280704,"201051344000417","219011344069620",17.93,39.80,0,334.24,389.84,136.9,130.2,0.645,732089.0,732089.0,20704,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280718,2421106.00
09/01/2017 11:45,2,6.848,ACTIVE,214.19,363.69,59.954,1504280704,"274151322000083","219011344069620",27.67,44.50,0,330.63,388.34,191.7,183.1,0.769,1066226.7,1066226.7,20565,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280719,2421107.00
09/01/2017 11:45,2,7.316,ACTIVE,215.09,375.41,59.954,1504280704,"274151322000076","219011344069620",28.35,53.30,0,328.22,391.94,210.0,200.8,0.813,1138730.4,1138730.4,20553,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280720,2421108.00
09/01/2017 11:45,2,7.797,ACTIVE,219.16,367.90,59.986,1504280704,"201051344000868","219011344069620",27.39,34.50,0,336.04,413.29,216.3,206.8,0.972,821549.5,821549.5,20689,0,0,0,L,1122011218,0,124.49,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280721,2421109.00
09/01/2017 11:45,2,7.199,ACTIVE,214.19,354.07,59.954,1504280704,"274151322000095","219011344069620",28.39,49.00,0,329.73,392.85,207.0,197.9,0.782,1127733.1,1127733.1,20582,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280722,2421110.00
09/01/2017 11:45,2,7.734,ACTIVE,220.74,361.59,59.959,1504280704,"201051344000988","219011344069620",18.05,33.00,0,337.24,392.25,141.3,134.5,0.654,704325.0,704325.0,20655,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280722,2421111.00
09/01/2017 11:45,2,7.691,ACTIVE,218.48,365.80,59.922,1504280704,"201051344001025","219011344069620",27.83,38.20,0,335.74,413.29,216.6,207.2,0.977,828616.7,828616.7,20659,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280723,2421112.00
09/01/2017 11:45,2,7.629,ACTIVE,220.52,367.00,59.938,1504280704,"201051344000458","219011344069620",28.05,35.40,0,336.04,416.59,216.8,207.3,1.016,832564.7,832564.7,20654,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280724,2421113.00
09/01/2017 11:45,2,7.736,ACTIVE,220.97,369.10,59.965,1504280704,"201051344000853","219011344069620",27.89,34.80,0,336.04,418.70,218.3,208.8,1.016,834057.4,834057.4,20686,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280725,2421114.00
09/01/2017 11:45,2,7.695,ACTIVE,216.90,365.19,59.991,1504280704,"201051344000685","219011344069620",27.51,37.00,0,331.23,412.98,214.4,205.0,1.034,827194.3,827194.3,20705,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280726,2421115.00
09/01/2017 11:45,2,7.568,ACTIVE,218.48,366.10,59.975,1504280704,"201051344000917","219011344069620",27.77,37.80,0,335.44,411.48,212.7,203.4,0.999,823867.7,823867.7,20700,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280727,2421116.00
09/01/2017 11:45,2,7.463,ACTIVE,217.13,364.29,59.981,1504280704,"201051344001145","219011344069620",28.19,35.20,0,331.83,413.89,213.0,203.6,0.972,831926.2,831926.2,20682,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280728,2421117.00
09/01/2017 11:45,2,7.727,ACTIVE,218.71,366.40,59.965,1504280704,"201051344000651","219011344069620",27.47,35.80,0,335.74,412.08,214.7,205.3,0.972,820960.3,820960.3,20675,0,0,0,L,1122011218,0,125.62,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280729,2421118.00
09/01/2017 11:45,2,6.871,ACTIVE,214.64,361.59,59.986,1504280704,"274151322000088","219011344069620",27.29,43.80,0,330.33,388.64,189.8,181.3,0.720,1023383.8,1023383.8,20560,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280730,2421119.00
09/01/2017 11:45,2,4.742,ACTIVE,215.32,411.78,59.970,1504280704,"274151322000068","219011344069620",37.97,44.80,0,392.25,458.67,183.1,174.8,0.703,892915.6,892915.6,20996,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280731,2421120.00
09/01/2017 11:45,2,7.648,ACTIVE,218.26,366.40,59.970,1504280704,"201051344001135","219011344069620",27.53,37.30,0,335.74,412.08,213.2,203.9,0.959,816529.6,816529.6,20634,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280731,2421121.00
09/01/2017 11:45,2,7.734,ACTIVE,218.26,364.59,59.975,1504280704,"201051344000594","219011344069620",27.65,43.80,0,336.34,413.29,216.5,207.0,0.963,836112.1,836112.1,20669,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280732,2421122.00
09/01/2017 11:45,2,7.729,ACTIVE,218.48,364.29,59.981,1504280704,"201051344001203","219011344069620",27.87,37.50,0,336.04,413.59,218.0,208.5,1.021,826679.6,826679.6,20702,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280733,2421123.00
09/01/2017 11:45,2,6.879,ACTIVE,214.41,355.58,59.970,1504280704,"274151322000054","219011344069620",26.08,46.20,0,330.63,386.83,181.6,173.3,0.689,1038881.2,1038881.2,20531,0,0,0,L,1151911521,0,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280734,2421124.00
09/01/2017 11:45,2,7.713,ACTIVE,219.39,365.19,59.944,1504280704,"201051344000867","219011344069620",27.65,38.00,0,336.04,412.38,215.8,206.3,0.977,820258.9,820258.9,20701,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280735,2421125.00
09/01/2017 11:45,2,7.535,ACTIVE,218.71,365.19,59.975,1504280704,"201051344001093","219011344069620",28.31,36.50,0,335.14,412.68,215.9,206.5,0.986,823858.8,823858.8,20705,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280736,2421126.00
09/01/2017 11:45,2,7.771,ACTIVE,220.06,367.30,59.975,1504280704,"201051344000900","219011344069620",28.03,34.30,0,334.84,413.89,220.6,211.0,0.994,842366.5,842366.5,20703,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280737,2421127.00
09/01/2017 11:45,2,7.613,ACTIVE,219.84,367.00,59.975,1504280704,"201051344000648","219011344069620",27.93,33.00,0,336.04,413.59,215.2,205.7,0.968,828431.4,828431.4,20670,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280738,2421128.00
09/01/2017 11:45,2,7.711,ACTIVE,220.52,367.30,59.981,1504280704,"201051344000569","219011344069620",27.81,35.00,0,335.14,413.29,217.1,207.6,1.003,843869.4,843869.4,20640,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280739,2421129.00
09/01/2017 11:45,2,7.656,ACTIVE,220.52,367.60,59.981,1504280704,"201051344000983","219011344069620",28.07,34.80,0,333.93,414.19,217.7,208.2,1.016,834850.3,834850.3,20675,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280740,2421130.00
09/01/2017 11:45,2,7.676,ACTIVE,220.74,369.40,59.954,1504280704,"201051344001158","219011344069620",27.61,35.80,0,335.14,412.38,214.6,205.2,0.990,818452.7,818452.7,20678,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280741,2421131.00
09/01/2017 11:45,2,7.627,ACTIVE,220.52,368.80,59.975,1504280704,"201051344000576","219011344069620",27.99,34.50,0,335.44,417.19,216.2,206.8,0.999,833029.6,833029.6,20693,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280742,2421132.00
09/01/2017 11:45,2,6.812,ACTIVE,214.41,343.85,59.970,1504280704,"274151322000087","219011344069620",27.51,57.30,0,329.73,387.14,189.7,181.2,0.685,1014617.7,1014617.7,20801,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504280743,2421133.00
