ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 12:00,2,7.836,ACTIVE,220.52,367.60,59.959,1504281603,"201051344000645","219011344069620",27.43,35.40,0,327.02,419.30,217.8,208.3,0.981,831987.9,831987.9,20663,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281604,2421134.00
09/01/2017 12:00,2,6.865,ACTIVE,215.09,350.77,60.018,1504281603,"274151322000085","219011344069620",25.88,42.30,0,318.61,389.54,179.8,171.6,0.689,1033288.6,1033288.6,20551,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281605,2421135.00
09/01/2017 12:00,2,7.746,ACTIVE,219.61,367.00,60.007,1504281603,"201051344000633","219011344069620",27.61,37.30,0,325.82,419.90,216.5,207.1,1.016,819219.3,819219.3,20718,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281606,2421136.00
09/01/2017 12:00,2,7.830,ACTIVE,221.19,370.60,60.002,1504281603,"201051344000469","219011344069620",27.55,34.50,0,325.52,420.80,218.5,209.0,1.021,823300.4,823300.4,20677,0,0,0,L,1122011218,0,124.94,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281607,2421137.00
09/01/2017 12:00,2,7.682,ACTIVE,217.80,366.70,59.996,1504281603,"201051344000646","219011344069620",27.57,41.00,0,327.02,418.09,214.3,205.0,1.003,817391.6,817391.6,20671,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281608,2421138.00
09/01/2017 12:00,2,6.996,ACTIVE,215.09,366.10,59.970,1504281603,"274151322000052","219011344069620",27.65,50.00,0,318.61,394.65,195.9,187.2,0.760,1077191.3,1077191.3,20550,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281609,2421139.00
09/01/2017 12:00,2,7.814,ACTIVE,219.39,366.40,59.981,1504281603,"201051344000585","219011344069620",27.39,38.80,0,324.62,419.30,216.9,207.5,1.003,831854.4,831854.4,20665,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281610,2421140.00
09/01/2017 12:00,2,7.570,ACTIVE,217.58,363.69,59.986,1504281603,"201051344001230","219011344069620",27.99,40.40,0,327.02,416.29,214.6,205.2,0.999,821814.5,821814.5,20713,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281611,2421141.00
09/01/2017 12:00,2,7.646,ACTIVE,219.39,367.30,60.023,1504281603,"201051344000582","219011344069620",27.65,37.30,0,325.22,421.10,214.0,204.6,0.972,810669.4,810669.4,20655,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281611,2421142.00
09/01/2017 12:00,2,7.730,ACTIVE,218.03,364.29,60.018,1504281603,"201051344000955","219011344069620",27.53,38.60,0,327.02,417.49,215.4,206.0,1.003,831127.1,831127.1,20678,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281612,2421143.00
09/01/2017 12:00,2,4.611,ACTIVE,214.87,439.43,59.996,1504281603,"274151322000094","219011344069620",39.00,46.60,0,391.04,456.57,181.2,173.0,0.703,891946.0,891946.0,20986,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281613,2421144.00
09/01/2017 12:00,2,7.732,ACTIVE,221.19,368.80,59.996,1504281603,"201051344000579","219011344069620",27.89,37.50,0,325.52,420.80,218.3,208.7,0.999,841709.4,841709.4,20677,0,0,0,L,1122011218,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281614,2421145.00
09/01/2017 12:00,2,7.793,ACTIVE,217.80,364.29,59.970,1504281603,"201051344000890","219011344069620",27.12,41.30,0,326.72,417.19,214.0,204.6,0.981,825258.6,825258.6,20677,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281615,2421146.00
09/01/2017 12:00,2,7.711,ACTIVE,218.71,365.19,59.975,1504281603,"201051344000438","219011344069620",27.57,38.20,0,325.82,419.90,215.3,205.9,1.003,827445.6,827445.6,20663,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281616,2421147.00
09/01/2017 12:00,2,7.572,ACTIVE,218.26,357.08,59.996,1504281603,"201051344000417","219011344069620",17.97,40.20,0,328.22,391.34,137.8,131.0,0.654,732121.5,732121.5,20705,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281617,2421148.00
09/01/2017 12:00,2,6.900,ACTIVE,214.64,368.50,59.991,1504281603,"274151322000083","219011344069620",27.67,45.30,0,318.00,394.05,193.3,184.6,0.769,1066272.4,1066272.4,20566,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281618,2421149.00
09/01/2017 12:00,2,7.389,ACTIVE,215.54,377.82,60.002,1504281603,"274151322000076","219011344069620",28.33,54.80,0,318.30,397.96,212.1,202.8,0.822,1138780.5,1138780.5,20554,0,0,0,L,1151911521,0,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281619,2421150.00
09/01/2017 12:00,2,7.717,ACTIVE,219.61,365.19,59.996,1504281603,"201051344000868","219011344069620",27.81,35.60,0,324.92,418.39,217.2,207.7,0.986,821601.0,821601.0,20690,0,0,0,L,1122011218,0,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281620,2421151.00
09/01/2017 12:00,2,7.359,ACTIVE,214.41,359.48,59.996,1504281603,"274151322000095","219011344069620",28.03,50.40,0,318.30,397.96,208.8,199.6,0.791,1127782.5,1127782.5,20583,0,0,0,L,1151911521,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281621,2421152.00
09/01/2017 12:00,2,7.811,ACTIVE,220.97,361.89,59.996,1504281603,"201051344000988","219011344069620",17.95,33.50,0,327.92,396.15,142.1,135.2,0.641,704358.6,704358.6,20656,0,0,0,L,1122011218,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281622,2421153.00
09/01/2017 12:00,2,7.678,ACTIVE,218.93,365.80,59.991,1504281603,"201051344001025","219011344069620",28.07,38.80,0,325.22,421.10,218.2,208.7,0.981,828668.5,828668.5,20660,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281622,2421154.00
09/01/2017 12:00,2,7.781,ACTIVE,220.97,369.40,60.002,1504281603,"201051344000458","219011344069620",27.65,36.30,0,325.52,421.10,217.9,208.4,1.016,832616.6,832616.6,20655,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281623,2421155.00
09/01/2017 12:00,2,7.855,ACTIVE,221.42,369.10,59.996,1504281603,"201051344000853","219011344069620",27.61,34.80,0,332.73,422.30,219.7,210.1,1.025,834109.7,834109.7,20687,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281624,2421156.00
09/01/2017 12:00,2,7.752,ACTIVE,217.58,363.69,59.986,1504281603,"201051344000685","219011344069620",27.55,38.40,0,327.32,418.39,216.2,206.8,1.039,827245.6,827245.6,20706,0,0,0,L,1122011218,0,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281625,2421157.00
09/01/2017 12:00,2,7.699,ACTIVE,218.93,365.19,60.012,1504281603,"201051344000917","219011344069620",27.55,38.80,0,324.92,419.60,214.8,205.4,1.008,823918.7,823918.7,20701,0,0,0,L,1122011218,0,125.17,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281626,2421158.00
09/01/2017 12:00,2,7.664,ACTIVE,217.58,363.09,59.996,1504281603,"201051344001145","219011344069620",27.73,37.30,0,326.72,416.29,215.1,205.7,0.986,831977.3,831977.3,20683,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281627,2421159.00
09/01/2017 12:00,2,7.725,ACTIVE,219.61,367.60,60.023,1504281603,"201051344000651","219011344069620",27.81,37.00,0,325.22,419.00,217.4,207.9,0.986,821011.7,821011.7,20676,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281628,2421160.00
09/01/2017 12:00,2,6.977,ACTIVE,214.87,372.71,59.996,1504281603,"274151322000088","219011344069620",27.12,45.00,0,320.71,394.05,191.4,182.9,0.720,1023429.1,1023429.1,20561,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281629,2421161.00
09/01/2017 12:00,2,4.646,ACTIVE,215.77,422.00,59.996,1504281603,"274151322000068","219011344069620",39.08,45.30,0,394.05,460.17,183.3,175.0,0.698,892959.0,892959.0,20997,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281630,2421162.00
09/01/2017 12:00,2,7.738,ACTIVE,218.93,363.99,59.991,1504281603,"201051344001135","219011344069620",27.53,38.60,0,326.42,415.09,215.6,206.1,0.986,816580.5,816580.5,20635,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281631,2421163.00
09/01/2017 12:00,2,7.699,ACTIVE,218.71,366.10,59.991,1504281603,"201051344000594","219011344069620",27.89,45.00,0,325.82,420.50,217.3,207.8,0.977,836164.0,836164.0,20670,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281631,2421164.00
09/01/2017 12:00,2,7.779,ACTIVE,219.39,367.60,60.002,1504281603,"201051344001203","219011344069620",27.95,38.00,0,324.62,418.09,220.3,210.7,1.021,826731.7,826731.7,20703,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281632,2421165.00
09/01/2017 12:00,2,6.947,ACTIVE,215.09,371.51,59.996,1504281603,"274151322000054","219011344069620",26.02,48.00,0,319.21,391.94,182.9,174.6,0.698,1038924.5,1038924.5,20532,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281633,2421166.00
09/01/2017 12:00,2,7.848,ACTIVE,219.84,367.00,60.002,1504281603,"201051344000867","219011344069620",27.31,39.00,0,325.22,419.30,216.9,207.4,0.986,820310.5,820310.5,20702,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281634,2421167.00
09/01/2017 12:00,2,7.602,ACTIVE,219.39,367.60,59.996,1504281603,"201051344001093","219011344069620",28.33,36.80,0,325.22,414.79,218.1,208.5,0.990,823910.4,823910.4,20706,0,0,0,L,1122011218,0,125.62,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281635,2421168.00
09/01/2017 12:00,2,7.824,ACTIVE,220.74,370.30,60.002,1504281603,"201051344000900","219011344069620",28.03,34.80,0,327.02,422.00,222.2,212.5,0.999,842419.3,842419.3,20704,0,0,0,L,1122011218,0,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281636,2421169.00
09/01/2017 12:00,2,7.668,ACTIVE,220.52,368.80,60.007,1504281603,"201051344000648","219011344069620",27.83,33.50,0,325.52,422.00,216.0,206.6,0.990,828482.8,828482.8,20671,0,0,0,L,1122011218,0,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281637,2421170.00
09/01/2017 12:00,2,7.730,ACTIVE,220.74,367.60,60.002,1504281603,"201051344000569","219011344069620",27.93,35.60,0,324.62,420.80,218.6,209.1,1.016,843921.3,843921.3,20641,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281638,2421171.00
09/01/2017 12:00,2,7.752,ACTIVE,221.19,368.50,59.996,1504281603,"201051344000983","219011344069620",27.93,35.80,0,325.52,422.60,219.2,209.7,1.021,834902.4,834902.4,20676,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281639,2421172.00
09/01/2017 12:00,2,7.729,ACTIVE,221.19,369.70,60.002,1504281603,"201051344001158","219011344069620",27.55,35.80,0,325.82,421.70,215.7,206.3,0.994,818504.0,818504.0,20679,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281640,2421173.00
09/01/2017 12:00,2,7.756,ACTIVE,220.97,370.30,60.012,1504281603,"201051344000576","219011344069620",27.63,35.20,0,324.02,422.00,217.2,207.7,1.003,833081.3,833081.3,20694,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281641,2421174.00
09/01/2017 12:00,2,7.000,ACTIVE,214.87,370.90,60.002,1504281603,"274151322000087","219011344069620",27.00,58.80,0,316.80,391.64,191.2,182.6,0.707,1014663.0,1014663.0,20802,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504281642,2421175.00
09/01/2017 12:15,2,8.164,ACTIVE,221.19,369.70,59.965,1504282503,"201051344000645","219011344069620",27.41,35.40,0,342.05,420.20,226.6,216.8,1.025,832041.2,832041.2,20664,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282505,2421176.00
09/01/2017 12:15,2,7.201,ACTIVE,215.09,369.40,59.949,1504282503,"274151322000085","219011344069620",25.49,43.00,0,331.53,388.64,185.7,177.3,0.707,1033332.5,1033332.5,20552,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282505,2421177.00
09/01/2017 12:15,2,8.139,ACTIVE,220.06,370.30,59.954,1504282503,"201051344000633","219011344069620",27.33,38.20,0,335.14,414.79,225.2,215.4,1.052,819272.4,819272.4,20719,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282506,2421178.00
09/01/2017 12:15,2,8.008,ACTIVE,221.64,370.00,59.965,1504282503,"201051344000469","219011344069620",27.97,35.20,0,339.04,421.70,226.8,217.0,1.043,823353.9,823353.9,20678,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282507,2421179.00
09/01/2017 12:15,2,8.033,ACTIVE,217.58,366.10,59.965,1504282503,"201051344000646","219011344069620",27.21,42.30,0,335.44,415.39,221.2,211.6,1.043,817444.0,817444.0,20672,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282508,2421180.00
09/01/2017 12:15,2,7.229,ACTIVE,215.09,374.81,59.954,1504282503,"274151322000052","219011344069620",27.71,51.50,0,330.93,395.25,203.0,194.0,0.795,1077239.2,1077239.2,20551,0,0,0,L,1151911521,0,122.46,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282509,2421181.00
09/01/2017 12:15,2,8.189,ACTIVE,218.93,368.20,59.970,1504282503,"201051344000585","219011344069620",26.88,40.00,0,333.93,413.59,222.9,213.2,1.008,831907.4,831907.4,20666,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282510,2421182.00
09/01/2017 12:15,2,7.996,ACTIVE,217.13,363.09,59.949,1504282503,"201051344001230","219011344069620",27.43,41.30,0,336.64,415.39,222.1,212.5,1.030,821866.9,821866.9,20714,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282511,2421183.00
09/01/2017 12:15,2,7.941,ACTIVE,218.93,368.50,59.954,1504282503,"201051344000582","219011344069620",27.39,38.80,0,334.84,415.09,220.3,210.7,1.008,810721.7,810721.7,20656,0,0,0,L,1122011218,0,125.40,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282512,2421184.00
09/01/2017 12:15,2,8.129,ACTIVE,217.58,364.89,59.954,1504282503,"201051344000955","219011344069620",27.06,39.80,0,336.04,416.59,222.8,213.1,1.047,831179.8,831179.8,20679,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282513,2421185.00
09/01/2017 12:15,2,4.814,ACTIVE,215.09,424.11,59.954,1504282503,"274151322000094","219011344069620",38.74,47.30,0,385.63,455.06,189.8,181.2,0.734,891990.7,891990.7,20987,0,0,0,L,1151911521,0,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282514,2421186.00
09/01/2017 12:15,2,8.061,ACTIVE,221.64,369.10,59.954,1504282503,"201051344000579","219011344069620",27.71,37.80,0,342.65,421.10,226.2,216.4,1.025,841762.8,841762.8,20678,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282514,2421187.00
09/01/2017 12:15,2,8.133,ACTIVE,217.35,364.59,59.938,1504282503,"201051344000890","219011344069620",26.84,41.80,0,336.94,415.69,220.9,211.3,1.012,825310.9,825310.9,20678,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282515,2421188.00
09/01/2017 12:15,2,8.020,ACTIVE,218.26,365.19,59.959,1504282503,"201051344000438","219011344069620",27.49,38.80,0,334.84,415.69,223.3,213.6,1.043,827498.2,827498.2,20664,0,0,0,L,1122011218,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282516,2421189.00
09/01/2017 12:15,2,7.855,ACTIVE,217.58,357.68,59.944,1504282503,"201051344000417","219011344069620",17.89,41.00,0,338.74,391.64,142.3,135.5,0.672,732155.0,732155.0,20706,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282517,2421190.00
09/01/2017 12:15,2,7.178,ACTIVE,214.64,376.31,59.954,1504282503,"274151322000083","219011344069620",27.65,47.00,0,330.03,390.44,200.8,191.9,0.804,1066319.7,1066319.7,20567,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282518,2421191.00
09/01/2017 12:15,2,7.730,ACTIVE,216.00,372.71,59.954,1504282503,"274151322000076","219011344069620",28.07,56.30,0,333.33,399.16,219.7,210.1,0.840,1138832.4,1138832.4,20555,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282519,2421192.00
09/01/2017 12:15,2,8.162,ACTIVE,219.84,367.00,59.959,1504282503,"201051344000868","219011344069620",27.17,36.30,0,334.84,415.69,224.7,214.9,1.021,821654.2,821654.2,20691,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282520,2421193.00
09/01/2017 12:15,2,7.586,ACTIVE,214.87,361.59,59.944,1504282503,"274151322000095","219011344069620",28.23,53.00,0,329.43,393.75,216.9,207.4,0.809,1127833.6,1127833.6,20584,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282521,2421194.00
09/01/2017 12:15,2,8.105,ACTIVE,221.42,362.79,59.949,1504282503,"201051344000988","219011344069620",17.93,34.30,0,342.65,397.66,147.0,140.0,0.681,704393.2,704393.2,20657,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282522,2421195.00
09/01/2017 12:15,2,8.109,ACTIVE,218.71,363.99,59.949,1504282503,"201051344001025","219011344069620",27.31,41.00,0,334.84,415.99,224.2,214.5,0.999,828721.8,828721.8,20661,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282523,2421196.00
09/01/2017 12:15,2,8.043,ACTIVE,221.42,369.70,59.954,1504282503,"201051344000458","219011344069620",27.75,37.30,0,338.74,421.70,225.9,216.1,1.056,832670.0,832670.0,20656,0,0,0,L,1122011218,0,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282524,2421197.00
09/01/2017 12:15,2,8.072,ACTIVE,221.87,370.90,59.954,1504282503,"201051344000853","219011344069620",27.91,35.40,0,341.75,421.70,228.1,218.3,1.061,834163.5,834163.5,20688,0,0,0,L,1122011218,0,126.30,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282525,2421198.00
09/01/2017 12:15,2,8.020,ACTIVE,217.13,364.89,59.954,1504282503,"201051344000685","219011344069620",27.67,38.60,0,335.44,415.69,224.7,214.9,1.087,827298.6,827298.6,20707,0,0,0,L,1122011218,0,125.40,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282526,2421199.00
09/01/2017 12:15,2,8.039,ACTIVE,218.71,367.90,59.965,1504282503,"201051344000917","219011344069620",27.23,40.20,0,335.14,415.39,221.5,211.9,1.039,823971.2,823971.2,20702,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282527,2421200.00
09/01/2017 12:15,2,7.932,ACTIVE,217.35,365.49,59.965,1504282503,"201051344001145","219011344069620",27.89,37.30,0,335.44,415.99,224.0,214.3,1.021,832030.0,832030.0,20684,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282528,2421201.00
09/01/2017 12:15,2,8.096,ACTIVE,219.16,367.30,59.996,1504282503,"201051344000651","219011344069620",27.21,38.60,0,335.14,414.49,223.0,213.3,1.025,821064.7,821064.7,20677,0,0,0,L,1122011218,0,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282529,2421202.00
09/01/2017 12:15,2,7.234,ACTIVE,215.09,363.09,59.959,1504282503,"274151322000088","219011344069620",27.08,46.60,0,330.33,394.65,198.3,189.5,0.747,1023476.0,1023476.0,20562,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282529,2421203.00
09/01/2017 12:15,2,4.977,ACTIVE,216.00,428.61,59.949,1504282503,"274151322000068","219011344069620",38.01,46.60,0,389.84,456.87,191.7,183.1,0.738,893004.0,893004.0,20998,0,0,0,L,1151911521,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282530,2421204.00
09/01/2017 12:15,2,8.053,ACTIVE,218.48,364.59,59.991,1504282503,"201051344001135","219011344069620",27.14,39.80,0,335.14,415.39,221.3,211.7,0.986,816633.1,816633.1,20636,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282531,2421205.00
09/01/2017 12:15,2,8.100,ACTIVE,219.39,366.70,59.965,1504282503,"201051344000594","219011344069620",27.57,46.40,0,335.14,415.69,226.1,216.3,1.034,836217.4,836217.4,20671,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282532,2421206.00
09/01/2017 12:15,2,8.045,ACTIVE,218.71,365.19,59.959,1504282503,"201051344001203","219011344069620",27.57,39.00,0,336.04,415.99,224.8,215.1,1.069,826785.4,826785.4,20704,0,0,0,L,1122011218,0,125.85,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282533,2421207.00
09/01/2017 12:15,2,7.225,ACTIVE,215.54,353.47,59.959,1504282503,"274151322000054","219011344069620",25.88,48.30,0,330.03,389.84,189.1,180.6,0.716,1038969.3,1038969.3,20533,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282534,2421208.00
09/01/2017 12:15,2,8.053,ACTIVE,220.06,366.70,59.965,1504282503,"201051344000867","219011344069620",27.55,40.00,0,334.84,415.09,224.7,214.9,1.021,820363.8,820363.8,20703,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282535,2421209.00
09/01/2017 12:15,2,7.996,ACTIVE,218.71,367.60,59.991,1504282503,"201051344001093","219011344069620",27.47,38.80,0,334.54,414.79,222.4,212.8,1.012,823963.5,823963.5,20707,0,0,0,L,1122011218,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282536,2421210.00
09/01/2017 12:15,2,8.148,ACTIVE,220.97,370.30,59.981,1504282503,"201051344000900","219011344069620",27.77,35.40,0,335.44,421.70,229.2,219.3,1.021,842473.7,842473.7,20705,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282537,2421211.00
09/01/2017 12:15,2,8.039,ACTIVE,220.74,367.90,59.975,1504282503,"201051344000648","219011344069620",27.57,34.30,0,335.14,420.80,224.7,214.9,1.034,828535.9,828535.9,20672,0,0,0,L,1122011218,0,124.94,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282538,2421212.00
09/01/2017 12:15,2,8.086,ACTIVE,221.19,368.80,59.965,1504282503,"201051344000569","219011344069620",27.65,36.50,0,336.04,420.50,226.4,216.6,1.039,843974.9,843974.9,20642,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282539,2421213.00
09/01/2017 12:15,2,8.025,ACTIVE,221.64,370.00,59.975,1504282503,"201051344000983","219011344069620",27.95,36.00,0,337.24,421.10,227.1,217.3,1.052,834956.1,834956.1,20677,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282539,2421214.00
09/01/2017 12:15,2,8.092,ACTIVE,221.64,370.00,59.965,1504282503,"201051344001158","219011344069620",27.23,37.30,0,342.05,420.50,223.2,213.5,1.021,818556.9,818556.9,20680,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282540,2421215.00
09/01/2017 12:15,2,8.029,ACTIVE,221.42,370.60,59.970,1504282503,"201051344000576","219011344069620",27.71,36.00,0,341.15,421.70,225.4,215.6,1.030,833134.6,833134.6,20695,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282542,2421216.00
09/01/2017 12:15,2,7.229,ACTIVE,215.09,368.80,59.970,1504282503,"274151322000087","219011344069620",27.02,58.80,0,331.23,389.84,197.5,188.7,0.729,1014709.8,1014709.8,20803,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504282543,2421217.00
09/01/2017 12:30,2,8.270,ACTIVE,220.97,368.80,59.986,1504283404,"201051344000645","219011344069620",27.51,35.80,0,336.64,422.00,230.2,220.3,1.039,832095.8,832095.8,20665,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283405,2421218.00
09/01/2017 12:30,2,7.434,ACTIVE,215.32,375.71,59.965,1504283404,"274151322000085","219011344069620",25.11,43.00,0,331.83,391.34,189.1,180.5,0.725,1033377.1,1033377.1,20553,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283406,2421219.00
09/01/2017 12:30,2,8.396,ACTIVE,219.84,368.80,60.007,1504283404,"201051344000633","219011344069620",26.96,39.00,0,334.54,416.59,229.2,219.3,1.078,819326.6,819326.6,20720,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283407,2421220.00
09/01/2017 12:30,2,8.191,ACTIVE,221.42,369.10,59.975,1504283404,"201051344000469","219011344069620",27.79,35.40,0,337.84,422.60,230.4,220.5,1.069,823408.4,823408.4,20679,0,0,0,L,1122011218,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283408,2421221.00
09/01/2017 12:30,2,8.121,ACTIVE,218.03,365.49,59.986,1504283404,"201051344000646","219011344069620",27.53,42.30,0,334.54,416.89,226.1,216.3,1.061,817497.3,817497.3,20673,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283409,2421222.00
09/01/2017 12:30,2,7.445,ACTIVE,215.54,379.92,59.975,1504283404,"274151322000052","219011344069620",27.49,51.50,0,330.03,396.75,207.1,198.0,0.822,1077288.2,1077288.2,20552,0,0,0,L,1151911521,0,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283409,2421223.00
09/01/2017 12:30,2,8.262,ACTIVE,219.84,366.40,60.018,1504283404,"201051344000585","219011344069620",27.31,40.40,0,333.93,415.09,228.5,218.6,1.052,831961.2,831961.2,20667,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283410,2421224.00
09/01/2017 12:30,2,8.096,ACTIVE,217.58,363.99,59.981,1504283404,"201051344001230","219011344069620",27.65,40.60,0,336.04,416.89,226.7,216.9,1.052,821920.4,821920.4,20715,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283411,2421225.00
09/01/2017 12:30,2,8.184,ACTIVE,219.61,365.49,59.975,1504283404,"201051344000582","219011344069620",27.17,40.20,0,334.24,416.59,225.2,215.5,1.021,810774.7,810774.7,20657,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283412,2421226.00
09/01/2017 12:30,2,8.297,ACTIVE,218.03,367.00,60.002,1504283404,"201051344000955","219011344069620",27.06,40.20,0,336.94,416.59,227.4,217.6,1.043,831233.4,831233.4,20680,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283413,2421227.00
09/01/2017 12:30,2,5.127,ACTIVE,215.32,413.89,59.975,1504283404,"274151322000094","219011344069620",37.49,48.00,0,387.44,455.97,193.8,185.2,0.747,892036.4,892036.4,20988,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283414,2421228.00
09/01/2017 12:30,2,8.145,ACTIVE,221.64,370.60,60.007,1504283404,"201051344000579","219011344069620",28.07,38.80,0,341.75,422.90,231.4,221.5,1.065,841817.4,841817.4,20679,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283415,2421229.00
09/01/2017 12:30,2,8.244,ACTIVE,218.03,367.60,59.975,1504283404,"201051344000890","219011344069620",27.15,41.30,0,336.94,417.49,226.7,216.9,1.030,825364.2,825364.2,20679,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283416,2421230.00
09/01/2017 12:30,2,8.258,ACTIVE,218.93,368.50,59.975,1504283404,"201051344000438","219011344069620",27.21,39.80,0,334.84,416.29,227.4,217.6,1.061,827551.9,827551.9,20665,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283417,2421231.00
09/01/2017 12:30,2,8.029,ACTIVE,218.26,359.18,59.970,1504283404,"201051344000417","219011344069620",17.89,40.60,0,338.44,392.25,145.5,138.5,0.694,732189.1,732189.1,20707,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283418,2421232.00
09/01/2017 12:30,2,7.410,ACTIVE,215.09,353.17,59.975,1504283404,"274151322000083","219011344069620",27.33,47.30,0,329.73,391.94,205.0,195.9,0.818,1066368.1,1066368.1,20568,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283418,2421233.00
09/01/2017 12:30,2,7.855,ACTIVE,216.00,377.82,59.965,1504283404,"274151322000076","219011344069620",28.19,56.50,0,332.13,400.96,224.4,214.7,0.857,1138885.4,1138885.4,20556,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283419,2421234.00
09/01/2017 12:30,2,8.365,ACTIVE,219.61,367.90,59.970,1504283404,"201051344000868","219011344069620",27.06,37.50,0,334.24,416.59,229.3,219.4,1.034,821708.4,821708.4,20692,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283420,2421235.00
09/01/2017 12:30,2,7.787,ACTIVE,214.87,363.69,59.970,1504283404,"274151322000095","219011344069620",28.11,54.80,0,328.82,394.95,221.4,211.7,0.826,1127885.8,1127885.8,20585,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283421,2421236.00
09/01/2017 12:30,2,8.229,ACTIVE,221.42,362.49,59.991,1504283404,"201051344000988","219011344069620",18.03,34.00,0,342.65,398.26,150.2,143.0,0.676,704428.5,704428.5,20658,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283422,2421237.00
09/01/2017 12:30,2,8.291,ACTIVE,219.16,366.70,59.975,1504283404,"201051344001025","219011344069620",27.31,41.50,0,334.54,416.59,229.2,219.3,1.021,828775.9,828775.9,20662,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283423,2421238.00
09/01/2017 12:30,2,8.268,ACTIVE,221.42,370.00,59.970,1504283404,"201051344000458","219011344069620",27.61,37.50,0,338.44,422.60,231.1,221.1,1.078,832724.5,832724.5,20657,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283424,2421239.00
09/01/2017 12:30,2,8.309,ACTIVE,221.87,371.21,59.975,1504283404,"201051344000853","219011344069620",27.67,36.50,0,340.85,423.20,232.8,222.8,1.069,834218.6,834218.6,20689,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283425,2421240.00
09/01/2017 12:30,2,8.297,ACTIVE,217.80,367.60,59.970,1504283404,"201051344000685","219011344069620",27.33,38.80,0,336.04,417.19,229.5,219.6,1.118,827352.6,827352.6,20708,0,0,0,L,1122011218,0,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283426,2421241.00
09/01/2017 12:30,2,8.148,ACTIVE,219.16,365.80,59.970,1504283404,"201051344000917","219011344069620",27.47,41.30,0,334.54,414.79,226.7,216.8,1.047,824024.6,824024.6,20703,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283427,2421242.00
09/01/2017 12:30,2,8.266,ACTIVE,218.03,364.59,59.970,1504283404,"201051344001145","219011344069620",27.29,38.80,0,335.14,417.19,228.4,218.5,1.016,832083.8,832083.8,20685,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283428,2421243.00
09/01/2017 12:30,2,8.266,ACTIVE,219.61,366.40,59.959,1504283404,"201051344000651","219011344069620",27.23,40.20,0,335.14,415.99,227.9,218.1,1.039,821118.4,821118.4,20678,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283429,2421244.00
09/01/2017 12:30,2,7.412,ACTIVE,215.09,365.49,59.949,1504283404,"274151322000088","219011344069620",26.96,47.30,0,330.03,394.05,202.4,193.4,0.773,1023523.8,1023523.8,20563,0,0,0,L,1151911521,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283430,2421245.00
09/01/2017 12:30,2,5.057,ACTIVE,216.22,425.31,59.970,1504283404,"274151322000068","219011344069620",38.33,47.00,0,390.44,459.27,195.3,186.6,0.742,893049.9,893049.9,20999,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283430,2421246.00
09/01/2017 12:30,2,8.297,ACTIVE,219.16,367.00,59.970,1504283404,"201051344001135","219011344069620",27.00,40.80,0,335.14,415.39,226.8,216.9,1.034,816686.5,816686.5,20637,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283431,2421247.00
09/01/2017 12:30,2,8.312,ACTIVE,219.16,363.09,59.938,1504283404,"201051344000594","219011344069620",27.55,46.20,0,334.54,416.89,231.9,221.9,1.039,836272.0,836272.0,20672,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283432,2421248.00
09/01/2017 12:30,2,8.326,ACTIVE,219.61,367.30,59.949,1504283404,"201051344001203","219011344069620",27.33,40.00,0,335.74,416.59,230.5,220.5,1.069,826839.8,826839.8,20705,0,0,0,L,1122011218,0,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283433,2421249.00
09/01/2017 12:30,2,7.451,ACTIVE,215.32,352.27,59.965,1504283404,"274151322000054","219011344069620",25.62,49.30,0,329.73,393.15,193.3,184.7,0.729,1039014.9,1039014.9,20534,0,0,0,L,1151911521,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283434,2421250.00
09/01/2017 12:30,2,8.275,ACTIVE,220.06,367.00,59.970,1504283404,"201051344000867","219011344069620",27.47,40.00,0,334.54,415.69,230.0,220.1,1.047,820418.0,820418.0,20704,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283435,2421251.00
09/01/2017 12:30,2,8.164,ACTIVE,219.39,367.30,59.991,1504283404,"201051344001093","219011344069620",27.53,39.00,0,335.14,415.69,227.4,217.6,1.039,824017.3,824017.3,20708,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283436,2421252.00
09/01/2017 12:30,2,8.299,ACTIVE,220.74,369.40,59.954,1504283404,"201051344000900","219011344069620",27.95,36.00,0,335.14,423.20,234.8,224.8,1.047,842529.1,842529.1,20706,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283437,2421253.00
09/01/2017 12:30,2,8.180,ACTIVE,220.74,370.30,59.975,1504283404,"201051344000648","219011344069620",27.75,35.40,0,336.64,422.30,229.8,219.9,1.043,828590.1,828590.1,20673,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283438,2421254.00
09/01/2017 12:30,2,8.270,ACTIVE,221.19,369.70,59.965,1504283404,"201051344000569","219011344069620",27.67,36.80,0,335.44,422.30,231.7,221.7,1.061,844029.6,844029.6,20643,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283439,2421255.00
09/01/2017 12:30,2,8.223,ACTIVE,221.42,371.51,59.981,1504283404,"201051344000983","219011344069620",27.95,36.50,0,336.34,422.90,232.6,222.6,1.074,835011.1,835011.1,20678,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283440,2421256.00
09/01/2017 12:30,2,8.299,ACTIVE,221.42,368.50,59.975,1504283404,"201051344001158","219011344069620",27.29,37.00,0,341.75,421.70,229.2,219.2,1.056,818610.8,818610.8,20681,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283441,2421257.00
09/01/2017 12:30,2,8.223,ACTIVE,221.19,372.41,60.002,1504283404,"201051344000576","219011344069620",27.69,35.80,0,336.94,422.90,230.7,220.7,1.056,833189.0,833189.0,20696,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283442,2421258.00
09/01/2017 12:30,2,7.414,ACTIVE,215.54,375.41,59.970,1504283404,"274151322000087","219011344069620",26.94,59.00,0,330.33,394.65,202.1,193.1,0.760,1014757.5,1014757.5,20804,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504283443,2421259.00
09/01/2017 12:45,2,8.502,ACTIVE,220.97,369.40,59.970,1504284303,"201051344000645","219011344069620",26.84,37.30,0,341.75,422.30,231.1,221.1,1.034,832150.8,832150.8,20666,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284304,2421260.00
09/01/2017 12:45,2,7.566,ACTIVE,215.09,358.28,59.965,1504284303,"274151322000085","219011344069620",24.87,44.00,0,332.73,392.55,190.5,182.0,0.729,1033422.3,1033422.3,20554,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284305,2421261.00
09/01/2017 12:45,2,8.320,ACTIVE,220.06,368.50,59.970,1504284303,"201051344000633","219011344069620",27.37,39.50,0,336.04,420.80,230.6,220.6,1.078,819381.4,819381.4,20721,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284306,2421262.00
09/01/2017 12:45,2,8.385,ACTIVE,221.64,370.30,59.970,1504284303,"201051344000469","219011344069620",27.37,36.50,0,341.15,423.20,232.4,222.4,1.074,823463.7,823463.7,20680,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284307,2421263.00
09/01/2017 12:45,2,8.316,ACTIVE,218.48,367.60,59.965,1504284303,"201051344000646","219011344069620",27.15,43.40,0,334.24,417.79,228.6,218.7,1.061,817551.4,817551.4,20674,0,0,0,L,1122011218,0,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284308,2421264.00
09/01/2017 12:45,2,7.592,ACTIVE,215.32,359.48,59.965,1504284303,"274151322000052","219011344069620",27.14,52.50,0,331.23,397.35,208.5,199.3,0.822,1077337.7,1077337.7,20553,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284309,2421265.00
09/01/2017 12:45,2,8.365,ACTIVE,219.84,367.90,59.975,1504284303,"201051344000585","219011344069620",27.39,40.60,0,334.54,415.69,231.9,221.9,1.069,832016.2,832016.2,20668,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284310,2421266.00
09/01/2017 12:45,2,8.340,ACTIVE,217.80,365.80,59.975,1504284303,"201051344001230","219011344069620",27.02,42.80,0,335.74,417.19,228.1,218.3,1.061,821974.6,821974.6,20716,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284311,2421267.00
09/01/2017 12:45,2,8.375,ACTIVE,219.84,369.10,59.965,1504284303,"201051344000582","219011344069620",26.94,41.30,0,333.93,417.19,228.3,218.5,1.039,810828.7,810828.7,20658,0,0,0,L,1122011218,0,125.62,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284312,2421268.00
09/01/2017 12:45,2,8.328,ACTIVE,218.26,366.10,59.970,1504284303,"201051344000955","219011344069620",27.14,41.00,0,336.64,417.79,228.7,218.8,1.069,831287.7,831287.7,20681,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284313,2421269.00
09/01/2017 12:45,2,5.205,ACTIVE,214.87,417.79,59.965,1504284303,"274151322000094","219011344069620",37.11,49.50,0,383.83,457.77,195.1,186.4,0.756,892082.8,892082.8,20989,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284314,2421270.00
09/01/2017 12:45,2,8.346,ACTIVE,221.42,369.10,59.970,1504284303,"201051344000579","219011344069620",27.53,39.30,0,341.75,423.50,232.5,222.5,1.065,841872.8,841872.8,20680,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284315,2421271.00
09/01/2017 12:45,2,8.338,ACTIVE,218.26,367.00,59.970,1504284303,"201051344000890","219011344069620",26.98,43.20,0,335.44,417.49,227.7,217.9,1.016,825418.3,825418.3,20680,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284316,2421272.00
09/01/2017 12:45,2,8.340,ACTIVE,218.93,365.19,59.970,1504284303,"201051344000438","219011344069620",27.04,41.00,0,334.84,417.19,228.3,218.4,1.056,827606.3,827606.3,20666,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284317,2421273.00
09/01/2017 12:45,2,8.064,ACTIVE,218.48,357.68,59.954,1504284303,"201051344000417","219011344069620",17.89,41.30,0,338.44,392.85,146.2,139.2,0.703,732223.6,732223.6,20708,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284317,2421274.00
09/01/2017 12:45,2,7.561,ACTIVE,214.64,352.57,59.965,1504284303,"274151322000083","219011344069620",26.96,49.00,0,329.73,395.25,206.2,197.1,0.831,1066417.1,1066417.1,20569,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284318,2421275.00
