ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 12:45,2,7.920,ACTIVE,216.00,361.59,59.965,1504284303,"274151322000076","219011344069620",28.03,59.30,0,331.23,401.26,224.7,215.0,0.866,1138939.0,1138939.0,20557,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284319,2421276.00
09/01/2017 12:45,2,8.471,ACTIVE,219.84,369.40,59.970,1504284303,"201051344000868","219011344069620",26.96,38.00,0,334.24,417.79,231.2,221.3,1.039,821763.3,821763.3,20693,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284320,2421277.00
09/01/2017 12:45,2,8.000,ACTIVE,214.87,351.97,59.965,1504284303,"274151322000095","219011344069620",27.49,57.70,0,329.73,395.55,222.5,212.8,0.835,1127938.7,1127938.7,20586,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284321,2421278.00
09/01/2017 12:45,2,8.328,ACTIVE,221.64,363.99,59.965,1504284303,"201051344000988","219011344069620",17.89,35.40,0,342.95,399.16,150.9,143.8,0.698,704464.3,704464.3,20659,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284322,2421279.00
09/01/2017 12:45,2,8.482,ACTIVE,219.61,368.50,59.970,1504284303,"201051344001025","219011344069620",27.21,41.00,0,334.24,417.79,233.7,223.6,1.039,828831.2,828831.2,20663,0,0,0,L,1122011218,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284323,2421280.00
09/01/2017 12:45,2,8.354,ACTIVE,221.87,372.41,59.970,1504284303,"201051344000458","219011344069620",27.45,38.40,0,342.05,423.20,232.2,222.2,1.083,832779.7,832779.7,20658,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284324,2421281.00
09/01/2017 12:45,2,8.418,ACTIVE,222.10,368.50,59.959,1504284303,"201051344000853","219011344069620",27.45,37.00,0,341.15,423.81,233.8,223.8,1.083,834274.3,834274.3,20690,0,0,0,L,1122011218,0,126.07,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284325,2421282.00
09/01/2017 12:45,2,8.309,ACTIVE,218.03,365.19,59.986,1504284303,"201051344000685","219011344069620",27.31,41.00,0,336.04,418.09,229.7,219.7,1.118,827407.4,827407.4,20709,0,0,0,L,1122011218,0,125.62,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284326,2421283.00
09/01/2017 12:45,2,8.262,ACTIVE,219.61,367.90,59.970,1504284303,"201051344000917","219011344069620",27.41,41.50,0,334.54,416.59,229.4,219.5,1.083,824078.9,824078.9,20704,0,0,0,L,1122011218,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284327,2421284.00
09/01/2017 12:45,2,8.398,ACTIVE,218.26,365.19,59.965,1504284303,"201051344001145","219011344069620",26.90,38.80,0,334.54,417.19,228.7,218.8,1.039,832138.3,832138.3,20686,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284328,2421285.00
09/01/2017 12:45,2,8.375,ACTIVE,220.29,369.10,59.949,1504284303,"201051344000651","219011344069620",27.31,40.00,0,333.33,416.59,231.6,221.6,1.043,821173.1,821173.1,20679,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284328,2421286.00
09/01/2017 12:45,2,7.578,ACTIVE,214.87,377.82,59.970,1504284303,"274151322000088","219011344069620",26.60,48.00,0,330.93,396.15,204.0,195.0,0.773,1023572.2,1023572.2,20564,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284329,2421287.00
09/01/2017 12:45,2,5.150,ACTIVE,216.00,427.71,59.965,1504284303,"274151322000068","219011344069620",37.95,48.50,0,388.04,455.67,197.5,188.7,0.756,893096.5,893096.5,21000,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284330,2421288.00
09/01/2017 12:45,2,8.275,ACTIVE,219.61,366.70,59.965,1504284303,"201051344001135","219011344069620",27.39,41.50,0,334.24,422.60,229.4,219.5,1.043,816740.9,816740.9,20638,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284331,2421289.00
09/01/2017 12:45,2,8.395,ACTIVE,219.16,366.10,59.965,1504284303,"201051344000594","219011344069620",27.27,47.50,0,333.03,417.79,231.7,221.7,1.003,836327.2,836327.2,20673,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284332,2421290.00
09/01/2017 12:45,2,8.385,ACTIVE,220.06,367.30,59.959,1504284303,"201051344001203","219011344069620",27.63,40.60,0,335.74,417.79,234.7,224.6,1.078,826895.3,826895.3,20706,0,0,0,L,1122011218,0,126.30,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284333,2421291.00
09/01/2017 12:45,2,7.541,ACTIVE,215.32,370.60,59.959,1504284303,"274151322000054","219011344069620",25.45,50.80,0,331.53,394.35,194.2,185.5,0.734,1039061.0,1039061.0,20535,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284334,2421292.00
09/01/2017 12:45,2,8.391,ACTIVE,220.29,367.90,59.959,1504284303,"201051344000867","219011344069620",27.27,40.60,0,334.84,416.59,231.7,221.7,1.039,820473.0,820473.0,20705,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284335,2421293.00
09/01/2017 12:45,2,8.297,ACTIVE,219.84,369.40,59.959,1504284303,"201051344001093","219011344069620",27.67,39.50,0,334.54,417.79,232.8,222.8,1.056,824072.1,824072.1,20709,0,0,0,L,1122011218,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284336,2421294.00
09/01/2017 12:45,2,8.506,ACTIVE,220.97,371.51,59.986,1504284303,"201051344000900","219011344069620",27.47,37.00,0,336.64,423.81,236.7,226.5,1.056,842585.3,842585.3,20707,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284337,2421295.00
09/01/2017 12:45,2,8.430,ACTIVE,220.97,370.00,59.938,1504284303,"201051344000648","219011344069620",26.96,36.30,0,341.75,423.20,230.2,220.2,1.052,828644.9,828644.9,20674,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284338,2421296.00
09/01/2017 12:45,2,8.363,ACTIVE,221.19,369.40,59.959,1504284303,"201051344000569","219011344069620",27.49,38.20,0,336.34,423.20,232.7,222.7,1.069,844084.9,844084.9,20644,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284339,2421297.00
09/01/2017 12:45,2,8.330,ACTIVE,221.64,370.60,59.928,1504284303,"201051344000983","219011344069620",27.71,38.20,0,340.85,423.81,233.6,223.6,1.083,835066.6,835066.6,20679,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284340,2421298.00
09/01/2017 12:45,2,8.320,ACTIVE,221.64,369.70,59.959,1504284303,"201051344001158","219011344069620",27.29,38.40,0,341.45,422.30,230.0,220.1,1.052,818665.5,818665.5,20682,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284341,2421299.00
09/01/2017 12:45,2,8.359,ACTIVE,221.42,371.21,59.949,1504284303,"201051344000576","219011344069620",27.31,37.50,0,340.85,423.50,231.2,221.3,1.047,833244.1,833244.1,20697,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284342,2421300.00
09/01/2017 12:45,2,7.541,ACTIVE,215.32,373.61,59.959,1504284303,"274151322000087","219011344069620",26.82,60.00,0,331.23,394.35,204.8,195.7,0.765,1014805.9,1014805.9,20805,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504284343,2421301.00
09/01/2017 13:00,2,8.607,ACTIVE,220.52,369.10,59.981,1504285204,"201051344000645","219011344069620",26.70,38.60,0,335.74,422.90,232.6,222.6,1.061,832206.3,832206.3,20667,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285205,2421302.00
09/01/2017 13:00,2,7.773,ACTIVE,214.64,375.71,59.975,1504285204,"274151322000085","219011344069620",24.47,44.50,0,330.93,388.94,192.7,184.1,0.734,1033468.0,1033468.0,20555,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285206,2421303.00
09/01/2017 13:00,2,8.496,ACTIVE,219.61,368.50,59.965,1504285204,"201051344000633","219011344069620",26.98,41.00,0,333.63,420.50,232.2,222.1,1.092,819436.8,819436.8,20722,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285207,2421304.00
09/01/2017 13:00,2,8.488,ACTIVE,220.97,371.51,59.981,1504285204,"201051344000469","219011344069620",27.25,38.00,0,334.84,424.41,234.2,224.1,1.092,823519.5,823519.5,20681,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285207,2421305.00
09/01/2017 13:00,2,8.523,ACTIVE,217.80,365.49,59.986,1504285204,"201051344000646","219011344069620",26.72,44.00,0,329.73,418.39,230.5,220.5,1.078,817606.2,817606.2,20675,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285208,2421306.00
09/01/2017 13:00,2,7.748,ACTIVE,214.64,376.01,59.981,1504285204,"274151322000052","219011344069620",26.96,53.50,0,329.73,393.15,211.3,202.0,0.835,1077388.0,1077388.0,20554,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285209,2421307.00
09/01/2017 13:00,2,8.529,ACTIVE,219.39,366.10,59.975,1504285204,"201051344000585","219011344069620",27.12,41.50,0,333.93,416.59,234.3,224.2,1.083,832071.8,832071.8,20669,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285210,2421308.00
09/01/2017 13:00,2,8.473,ACTIVE,217.35,364.89,59.975,1504285204,"201051344001230","219011344069620",26.90,43.80,0,330.03,417.49,230.8,220.9,1.078,822029.4,822029.4,20717,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285211,2421309.00
09/01/2017 13:00,2,8.293,ACTIVE,219.16,367.30,59.996,1504285204,"201051344000582","219011344069620",27.41,41.50,0,333.93,418.70,230.2,220.3,1.043,810883.4,810883.4,20659,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285212,2421310.00
09/01/2017 13:00,2,8.488,ACTIVE,217.80,366.70,59.991,1504285204,"201051344000955","219011344069620",26.86,42.80,0,331.23,418.09,230.8,220.9,1.092,831342.6,831342.6,20682,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285213,2421311.00
09/01/2017 13:00,2,5.229,ACTIVE,214.64,429.52,59.975,1504285204,"274151322000094","219011344069620",37.73,51.00,0,383.83,455.67,200.5,191.6,0.773,892130.0,892130.0,20990,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285214,2421312.00
09/01/2017 13:00,2,8.568,ACTIVE,220.52,369.70,59.975,1504285204,"201051344000579","219011344069620",27.00,40.20,0,336.04,423.20,234.2,224.1,1.083,841928.5,841928.5,20681,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285215,2421313.00
09/01/2017 13:00,2,8.564,ACTIVE,217.58,365.49,59.991,1504285204,"201051344000890","219011344069620",26.48,44.50,0,330.03,418.39,229.7,219.8,1.043,825472.8,825472.8,20681,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285216,2421314.00
09/01/2017 13:00,2,8.430,ACTIVE,218.48,367.00,59.954,1504285204,"201051344000438","219011344069620",27.00,41.50,0,331.23,418.39,230.4,220.5,1.069,827661.1,827661.1,20667,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285217,2421315.00
09/01/2017 13:00,2,8.105,ACTIVE,217.80,358.88,59.996,1504285204,"201051344000417","219011344069620",17.89,42.80,0,333.93,392.85,146.8,139.8,0.694,732258.3,732258.3,20709,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285217,2421316.00
09/01/2017 13:00,2,7.693,ACTIVE,214.19,366.40,59.986,1504285204,"274151322000083","219011344069620",26.94,50.40,0,329.13,392.85,209.8,200.5,0.840,1066466.8,1066466.8,20570,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285218,2421317.00
09/01/2017 13:00,2,8.152,ACTIVE,215.54,377.22,60.002,1504285204,"274151322000076","219011344069620",27.67,59.00,0,330.93,400.06,228.3,218.5,0.879,1138993.2,1138993.2,20558,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285219,2421318.00
09/01/2017 13:00,2,8.465,ACTIVE,219.39,365.49,59.991,1504285204,"201051344000868","219011344069620",27.15,39.00,0,333.63,418.70,232.8,222.8,1.056,821818.7,821818.7,20694,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285220,2421319.00
09/01/2017 13:00,2,8.146,ACTIVE,213.96,379.32,59.986,1504285204,"274151322000095","219011344069620",27.39,59.00,0,328.52,396.15,225.9,216.1,0.853,1127992.4,1127992.4,20587,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285221,2421320.00
09/01/2017 13:00,2,8.314,ACTIVE,220.74,363.09,59.981,1504285204,"201051344000988","219011344069620",17.89,36.50,0,337.24,399.16,150.5,143.3,0.694,704500.2,704500.2,20660,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285222,2421321.00
09/01/2017 13:00,2,8.557,ACTIVE,220.74,370.00,59.996,1504285204,"201051344000458","219011344069620",26.96,39.50,0,336.94,423.20,233.5,223.4,1.087,832835.4,832835.4,20659,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285224,2421322.00
09/01/2017 13:00,2,8.572,ACTIVE,221.19,370.90,59.996,1504285204,"201051344000853","219011344069620",27.10,38.40,0,335.44,424.41,235.1,225.0,1.100,834330.4,834330.4,20691,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285225,2421323.00
09/01/2017 13:00,2,8.373,ACTIVE,217.35,367.00,59.991,1504285204,"201051344000685","219011344069620",27.39,41.30,0,331.23,417.79,232.1,222.0,1.131,827462.7,827462.7,20710,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285226,2421324.00
09/01/2017 13:00,2,8.475,ACTIVE,218.93,369.40,59.986,1504285204,"201051344000917","219011344069620",27.02,42.80,0,334.24,417.19,231.9,221.9,1.100,824133.8,824133.8,20705,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285226,2421325.00
09/01/2017 13:00,2,8.537,ACTIVE,217.35,367.00,59.996,1504285204,"201051344001145","219011344069620",26.76,40.00,0,330.03,419.00,231.3,221.3,1.043,832193.3,832193.3,20687,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285227,2421326.00
09/01/2017 13:00,2,8.523,ACTIVE,219.39,367.90,59.986,1504285204,"201051344000651","219011344069620",27.08,40.40,0,334.54,417.49,233.5,223.4,1.052,821228.4,821228.4,20680,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285228,2421327.00
09/01/2017 13:00,2,7.719,ACTIVE,214.41,353.17,59.991,1504285204,"274151322000088","219011344069620",26.46,50.00,0,329.73,392.25,206.7,197.6,0.787,1023621.3,1023621.3,20565,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285229,2421328.00
09/01/2017 13:00,2,5.242,ACTIVE,215.32,430.12,59.996,1504285204,"274151322000068","219011344069620",37.63,48.50,0,388.04,457.17,199.8,190.9,0.769,893143.9,893143.9,21001,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285230,2421329.00
09/01/2017 13:00,2,8.398,ACTIVE,218.71,366.40,59.991,1504285204,"201051344001135","219011344069620",27.21,43.00,0,334.54,417.49,231.4,221.5,1.039,816795.8,816795.8,20639,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285231,2421330.00
09/01/2017 13:00,2,8.635,ACTIVE,218.48,365.49,59.981,1504285204,"201051344000594","219011344069620",26.68,48.50,0,330.03,420.80,233.2,223.1,1.052,836382.8,836382.8,20674,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285232,2421331.00
09/01/2017 13:00,2,8.545,ACTIVE,218.93,366.10,59.981,1504285204,"201051344001203","219011344069620",27.41,41.50,0,335.14,418.39,237.2,227.0,1.105,826951.4,826951.4,20707,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285233,2421332.00
09/01/2017 13:00,2,7.752,ACTIVE,214.64,371.21,59.986,1504285204,"274151322000054","219011344069620",24.99,52.30,0,330.03,390.74,196.1,187.3,0.747,1039107.6,1039107.6,20536,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285234,2421333.00
09/01/2017 13:00,2,8.551,ACTIVE,219.39,367.90,59.991,1504285204,"201051344000867","219011344069620",26.90,43.00,0,333.93,417.19,232.8,222.8,1.030,820528.5,820528.5,20706,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285235,2421334.00
09/01/2017 13:00,2,8.508,ACTIVE,219.16,369.40,59.996,1504285204,"201051344001093","219011344069620",27.17,39.80,0,334.54,418.09,234.1,224.0,1.061,824127.6,824127.6,20710,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285236,2421335.00
09/01/2017 13:00,2,8.531,ACTIVE,220.29,370.30,60.002,1504285204,"201051344000900","219011344069620",27.55,39.00,0,334.24,423.81,238.2,228.0,1.061,842641.9,842641.9,20708,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285237,2421336.00
09/01/2017 13:00,2,8.572,ACTIVE,220.06,371.51,59.996,1504285204,"201051344000648","219011344069620",26.60,37.30,0,335.44,422.90,230.8,220.8,1.056,828700.0,828700.0,20675,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285238,2421337.00
09/01/2017 13:00,2,8.535,ACTIVE,220.74,369.10,60.023,1504285204,"201051344000569","219011344069620",27.06,39.50,0,334.24,422.90,234.0,224.0,1.078,844140.7,844140.7,20645,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285239,2421338.00
09/01/2017 13:00,2,8.463,ACTIVE,220.97,369.10,59.991,1504285204,"201051344000983","219011344069620",27.41,39.80,0,335.44,424.41,234.9,224.8,1.092,835122.6,835122.6,20680,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285240,2421339.00
09/01/2017 13:00,2,8.584,ACTIVE,220.74,368.80,59.986,1504285204,"201051344001158","219011344069620",26.54,39.30,0,336.04,422.60,230.6,220.6,1.065,818720.6,818720.6,20683,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285241,2421340.00
09/01/2017 13:00,2,8.326,ACTIVE,220.74,370.30,59.981,1504285204,"201051344000576","219011344069620",27.51,39.30,0,335.74,423.81,232.0,222.0,1.069,833299.4,833299.4,20698,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285242,2421341.00
09/01/2017 13:00,2,7.576,ACTIVE,214.41,376.92,59.986,1504285204,"274151322000087","219011344069620",27.00,61.00,0,328.22,391.94,206.9,197.8,0.778,1014855.1,1014855.1,20806,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285243,2421342.00
09/01/2017 13:00,2,8.605,ACTIVE,218.93,367.90,60.028,1504285204,"201051344001025","219011344069620",27.06,42.00,0,335.74,418.70,235.8,225.7,1.061,828888.4,828888.4,20665,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504285244,2421343.00
09/01/2017 13:15,2,8.582,ACTIVE,220.74,369.10,59.954,1504286104,"201051344000645","219011344069620",27.10,39.00,0,336.64,423.81,235.4,225.3,1.061,832262.3,832262.3,20668,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286106,2421344.00
09/01/2017 13:15,2,7.705,ACTIVE,215.32,359.18,59.954,1504286104,"274151322000085","219011344069620",24.77,46.60,0,331.23,389.54,193.2,184.5,0.734,1033514.1,1033514.1,20556,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286106,2421345.00
09/01/2017 13:15,2,8.592,ACTIVE,219.61,369.10,59.959,1504286104,"201051344000633","219011344069620",26.92,42.00,0,333.93,418.39,234.1,224.0,1.109,819492.6,819492.6,20723,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286107,2421346.00
09/01/2017 13:15,2,8.557,ACTIVE,221.42,370.90,59.954,1504286104,"201051344000469","219011344069620",27.17,38.00,0,336.94,424.71,235.5,225.4,1.100,823575.7,823575.7,20682,0,0,0,L,1122011218,0,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286108,2421347.00
09/01/2017 13:15,2,8.518,ACTIVE,218.03,369.70,59.917,1504286104,"201051344000646","219011344069620",26.82,43.60,0,334.54,419.30,231.3,221.3,1.092,817661.6,817661.6,20676,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286109,2421348.00
09/01/2017 13:15,2,7.691,ACTIVE,215.09,377.22,59.965,1504286104,"274151322000052","219011344069620",27.31,55.00,0,329.43,393.75,212.6,203.3,0.835,1077438.7,1077438.7,20555,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286110,2421349.00
09/01/2017 13:15,2,8.531,ACTIVE,219.39,369.10,59.975,1504286104,"201051344000585","219011344069620",27.14,43.20,0,333.63,416.59,234.5,224.4,1.096,832127.8,832127.8,20670,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286111,2421350.00
09/01/2017 13:15,2,8.396,ACTIVE,217.35,364.89,59.959,1504286104,"201051344001230","219011344069620",27.17,43.60,0,335.74,418.70,231.1,221.1,1.074,822084.7,822084.7,20718,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286112,2421351.00
09/01/2017 13:15,2,8.592,ACTIVE,219.16,368.50,59.996,1504286104,"201051344000582","219011344069620",26.42,43.00,0,333.63,418.39,229.8,219.9,1.047,810938.6,810938.6,20660,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286113,2421352.00
09/01/2017 13:15,2,8.494,ACTIVE,218.03,365.80,59.912,1504286104,"201051344000955","219011344069620",26.92,43.20,0,335.74,419.00,231.6,221.6,1.092,831398.0,831398.0,20683,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286114,2421353.00
09/01/2017 13:15,2,5.361,ACTIVE,214.87,400.06,59.954,1504286104,"274151322000094","219011344069620",36.72,51.30,0,384.43,453.86,200.0,191.1,0.778,892177.8,892177.8,20991,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286115,2421354.00
09/01/2017 13:15,2,8.631,ACTIVE,221.19,370.30,59.954,1504286104,"201051344000579","219011344069620",26.98,41.50,0,338.14,424.71,235.7,225.5,1.083,841984.9,841984.9,20682,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286116,2421355.00
09/01/2017 13:15,2,8.535,ACTIVE,217.58,366.70,59.959,1504286104,"201051344000890","219011344069620",26.66,45.00,0,335.14,419.00,230.5,220.6,1.074,825528.1,825528.1,20682,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286117,2421356.00
09/01/2017 13:15,2,8.488,ACTIVE,218.71,368.50,59.949,1504286104,"201051344000438","219011344069620",26.98,41.80,0,334.24,418.70,231.9,221.9,1.074,827716.6,827716.6,20668,0,0,0,L,1122011218,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286118,2421357.00
09/01/2017 13:15,2,8.141,ACTIVE,218.03,358.28,59.965,1504286104,"201051344000417","219011344069620",17.89,42.00,0,337.24,394.05,147.4,140.3,0.707,732293.6,732293.6,20710,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286118,2421358.00
09/01/2017 13:15,2,7.713,ACTIVE,214.64,349.26,59.949,1504286104,"274151322000083","219011344069620",27.06,50.60,0,329.43,394.05,211.1,201.8,0.835,1066517.2,1066517.2,20571,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286119,2421359.00
09/01/2017 13:15,2,8.152,ACTIVE,215.77,360.08,59.933,1504286104,"274151322000076","219011344069620",27.83,59.50,0,330.63,401.56,229.6,219.6,0.897,1139048.1,1139048.1,20559,0,0,0,L,1151911521,0,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286120,2421360.00
09/01/2017 13:15,2,8.646,ACTIVE,219.61,367.60,59.959,1504286104,"201051344000868","219011344069620",26.72,39.80,0,333.93,419.60,234.0,223.9,1.052,821874.6,821874.6,20695,0,0,0,L,1122011218,0,124.72,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286121,2421361.00
09/01/2017 13:15,2,8.195,ACTIVE,214.41,378.12,59.965,1504286104,"274151322000095","219011344069620",27.41,59.50,0,328.82,396.75,227.6,217.7,0.857,1128046.9,1128046.9,20588,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286122,2421362.00
09/01/2017 13:15,2,8.400,ACTIVE,221.19,363.99,59.954,1504286104,"201051344000988","219011344069620",17.91,36.80,0,341.75,399.46,152.3,145.1,0.698,704536.3,704536.3,20661,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286123,2421363.00
09/01/2017 13:15,2,8.535,ACTIVE,219.16,368.20,59.965,1504286104,"201051344001025","219011344069620",27.15,43.60,0,333.63,418.70,234.7,224.6,1.052,828943.3,828943.3,20666,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286124,2421364.00
09/01/2017 13:15,2,8.551,ACTIVE,221.19,370.00,59.959,1504286104,"201051344000458","219011344069620",27.25,40.40,0,339.34,424.71,236.1,225.9,1.114,832891.7,832891.7,20660,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286125,2421365.00
09/01/2017 13:15,2,8.566,ACTIVE,221.64,373.01,59.965,1504286104,"201051344000853","219011344069620",27.45,39.50,0,341.45,425.91,238.1,227.8,1.092,834387.1,834387.1,20692,0,0,0,L,1122011218,0,126.07,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286126,2421366.00
09/01/2017 13:15,2,8.508,ACTIVE,217.58,367.30,59.965,1504286104,"201051344000685","219011344069620",27.17,41.50,0,336.34,419.60,234.1,224.1,1.131,827518.7,827518.7,20711,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286127,2421367.00
09/01/2017 13:15,2,8.570,ACTIVE,219.16,367.00,59.965,1504286104,"201051344000917","219011344069620",26.70,43.20,0,333.93,417.49,231.6,221.6,1.083,824189.2,824189.2,20706,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286127,2421368.00
09/01/2017 13:15,2,8.543,ACTIVE,218.03,367.30,59.975,1504286104,"201051344001145","219011344069620",27.00,41.30,0,334.84,419.30,233.5,223.5,1.056,832249.2,832249.2,20688,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286128,2421369.00
09/01/2017 13:15,2,8.547,ACTIVE,219.39,368.20,59.965,1504286104,"201051344000651","219011344069620",26.90,42.00,0,333.33,417.79,232.6,222.6,1.052,821284.3,821284.3,20681,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286129,2421370.00
09/01/2017 13:15,2,7.771,ACTIVE,214.87,372.71,59.959,1504286104,"274151322000088","219011344069620",26.40,50.80,0,329.73,392.25,207.8,198.6,0.791,1023670.9,1023670.9,20566,0,0,0,L,1151911521,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286130,2421371.00
09/01/2017 13:15,2,5.182,ACTIVE,215.77,412.98,59.965,1504286104,"274151322000068","219011344069620",38.15,50.20,0,385.63,458.07,200.3,191.5,0.769,893191.8,893191.8,21002,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286131,2421372.00
09/01/2017 13:15,2,8.533,ACTIVE,219.16,367.30,59.954,1504286104,"201051344001135","219011344069620",26.74,43.60,0,334.54,418.09,231.1,221.1,1.043,816851.2,816851.2,20640,0,0,0,L,1122011218,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286132,2421373.00
09/01/2017 13:15,2,8.621,ACTIVE,218.93,367.30,59.965,1504286104,"201051344000594","219011344069620",27.04,49.00,0,333.93,420.50,236.1,226.0,1.096,836439.2,836439.2,20675,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286133,2421374.00
09/01/2017 13:15,2,8.576,ACTIVE,219.39,366.10,59.954,1504286104,"201051344001203","219011344069620",27.12,42.30,0,335.14,419.00,235.5,225.3,1.092,827007.9,827007.9,20708,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286134,2421375.00
09/01/2017 13:15,2,7.791,ACTIVE,214.64,364.89,59.959,1504286104,"274151322000054","219011344069620",24.95,52.50,0,330.03,391.04,196.8,188.0,0.747,1039154.5,1039154.5,20537,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286135,2421376.00
09/01/2017 13:15,2,8.527,ACTIVE,219.61,367.90,59.965,1504286104,"201051344000867","219011344069620",27.14,43.00,0,333.03,418.70,234.2,224.1,1.052,820584.4,820584.4,20707,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286136,2421377.00
09/01/2017 13:15,2,8.393,ACTIVE,219.39,368.50,59.965,1504286104,"201051344001093","219011344069620",27.33,41.00,0,333.93,418.09,232.4,222.4,1.061,824183.2,824183.2,20711,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286137,2421378.00
09/01/2017 13:15,2,8.559,ACTIVE,220.74,370.00,59.965,1504286104,"201051344000900","219011344069620",27.61,38.80,0,334.84,424.71,239.3,229.1,1.065,842699.2,842699.2,20709,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286138,2421379.00
09/01/2017 13:15,2,8.535,ACTIVE,220.29,367.60,59.949,1504286104,"201051344000648","219011344069620",27.08,38.20,0,334.54,424.71,234.0,223.9,1.083,828755.8,828755.8,20676,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286138,2421380.00
09/01/2017 13:15,2,8.619,ACTIVE,220.74,369.40,59.970,1504286104,"201051344000569","219011344069620",27.08,40.20,0,334.24,424.41,236.4,226.3,1.083,844197.0,844197.0,20646,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286139,2421381.00
09/01/2017 13:15,2,8.510,ACTIVE,221.19,370.30,59.965,1504286104,"201051344000983","219011344069620",27.57,40.20,0,335.74,424.71,237.5,227.3,1.100,835179.2,835179.2,20681,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286140,2421382.00
09/01/2017 13:15,2,8.604,ACTIVE,220.97,368.80,59.959,1504286104,"201051344001158","219011344069620",26.72,40.60,0,336.94,423.20,232.8,222.7,1.065,818776.1,818776.1,20684,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286141,2421383.00
09/01/2017 13:15,2,8.436,ACTIVE,220.97,369.10,59.975,1504286104,"201051344000576","219011344069620",27.47,39.80,0,336.94,425.01,234.7,224.6,1.087,833355.3,833355.3,20699,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286142,2421384.00
09/01/2017 13:15,2,7.705,ACTIVE,214.64,354.37,59.959,1504286104,"274151322000087","219011344069620",26.70,62.80,0,327.92,393.45,208.3,199.1,0.773,1014904.6,1014904.6,20807,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504286143,2421385.00
09/01/2017 13:30,2,8.578,ACTIVE,220.74,371.81,59.975,1504287003,"201051344000645","219011344069620",27.00,39.30,0,338.14,423.20,234.4,224.4,1.056,832318.5,832318.5,20669,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287005,2421386.00
09/01/2017 13:30,2,7.762,ACTIVE,214.87,372.41,59.986,1504287003,"274151322000085","219011344069620",24.61,46.80,0,331.23,389.54,193.4,184.7,0.738,1033560.3,1033560.3,20557,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287006,2421387.00
09/01/2017 13:30,2,8.545,ACTIVE,219.84,370.30,59.996,1504287003,"201051344000633","219011344069620",27.00,41.80,0,333.63,422.00,233.5,223.4,1.092,819548.6,819548.6,20724,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287006,2421388.00
09/01/2017 13:30,2,8.447,ACTIVE,221.42,371.81,59.986,1504287003,"201051344000469","219011344069620",27.45,39.00,0,337.84,424.41,234.8,224.7,1.109,823632.0,823632.0,20683,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287007,2421389.00
09/01/2017 13:30,2,8.555,ACTIVE,217.80,366.10,59.981,1504287003,"201051344000646","219011344069620",26.78,44.30,0,334.84,419.60,231.7,221.7,1.078,817717.0,817717.0,20677,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287008,2421390.00
09/01/2017 13:30,2,7.752,ACTIVE,214.87,360.69,59.986,1504287003,"274151322000052","219011344069620",27.19,55.50,0,330.03,394.05,213.5,204.1,0.831,1077489.6,1077489.6,20556,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287009,2421391.00
09/01/2017 13:30,2,8.656,ACTIVE,219.39,367.30,59.991,1504287003,"201051344000585","219011344069620",26.82,43.00,0,333.93,417.49,234.9,224.8,1.087,832184.1,832184.1,20671,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287010,2421392.00
09/01/2017 13:30,2,8.455,ACTIVE,217.35,364.59,59.981,1504287003,"201051344001230","219011344069620",27.04,43.60,0,336.34,418.39,231.4,221.4,1.083,822140.1,822140.1,20719,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287011,2421393.00
09/01/2017 13:30,2,8.502,ACTIVE,218.93,367.60,59.954,1504287003,"201051344000582","219011344069620",26.90,43.00,0,332.73,419.00,231.5,221.5,1.056,810993.9,810993.9,20661,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287012,2421394.00
09/01/2017 13:30,2,8.484,ACTIVE,217.80,364.59,59.991,1504287003,"201051344000955","219011344069620",26.98,43.40,0,336.64,419.00,231.7,221.7,1.109,831453.4,831453.4,20684,0,0,0,L,1122011218,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287013,2421395.00
09/01/2017 13:30,2,5.266,ACTIVE,214.64,416.89,59.981,1504287003,"274151322000094","219011344069620",37.65,51.30,0,384.73,452.06,200.1,191.2,0.773,892225.7,892225.7,20992,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287014,2421396.00
09/01/2017 13:30,2,8.547,ACTIVE,221.42,372.71,59.986,1504287003,"201051344000579","219011344069620",27.27,41.50,0,340.25,425.01,236.1,225.9,1.078,842041.3,842041.3,20683,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287015,2421397.00
09/01/2017 13:30,2,8.510,ACTIVE,217.80,366.40,59.996,1504287003,"201051344000890","219011344069620",26.82,43.80,0,336.34,419.00,230.9,221.0,1.043,825583.3,825583.3,20683,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287015,2421398.00
09/01/2017 13:30,2,8.479,ACTIVE,218.48,367.00,60.028,1504287003,"201051344000438","219011344069620",27.02,42.50,0,333.93,418.70,231.7,221.7,1.078,827772.0,827772.0,20669,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287016,2421399.00
09/01/2017 13:30,2,8.121,ACTIVE,218.03,357.68,59.965,1504287003,"201051344000417","219011344069620",17.93,42.50,0,339.04,393.75,147.5,140.5,0.698,732328.7,732328.7,20711,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287017,2421400.00
09/01/2017 13:30,2,7.744,ACTIVE,214.41,357.98,59.991,1504287003,"274151322000083","219011344069620",27.04,51.50,0,328.82,393.45,211.8,202.5,0.844,1066567.8,1066567.8,20572,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287018,2421401.00
09/01/2017 13:30,2,8.307,ACTIVE,215.09,382.33,59.986,1504287003,"274151322000076","219011344069620",27.39,59.30,0,330.93,401.86,230.2,220.3,0.893,1139103.1,1139103.1,20560,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287019,2421402.00
09/01/2017 13:30,2,8.568,ACTIVE,219.61,368.20,59.991,1504287003,"201051344000868","219011344069620",26.90,40.20,0,333.63,419.00,233.2,223.2,1.039,821930.5,821930.5,20696,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287020,2421403.00
09/01/2017 13:30,2,8.188,ACTIVE,214.64,360.69,59.981,1504287003,"274151322000095","219011344069620",27.55,60.00,0,328.82,396.75,228.2,218.4,0.857,1128101.4,1128101.4,20589,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287021,2421404.00
09/01/2017 13:30,2,8.377,ACTIVE,221.42,364.59,59.981,1504287003,"201051344000988","219011344069620",17.89,37.30,0,342.95,399.46,152.0,144.8,0.703,704572.5,704572.5,20662,0,0,0,L,1122011218,0,125.40,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287022,2421405.00
09/01/2017 13:30,2,8.646,ACTIVE,218.93,368.50,59.991,1504287003,"201051344001025","219011344069620",26.88,43.60,0,334.24,419.30,235.5,225.4,1.030,828999.7,828999.7,20667,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287023,2421406.00
09/01/2017 13:30,2,8.551,ACTIVE,221.42,370.60,59.991,1504287003,"201051344000458","219011344069620",27.23,40.60,0,341.75,425.01,235.9,225.7,1.078,832948.2,832948.2,20661,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287024,2421407.00
09/01/2017 13:30,2,8.633,ACTIVE,221.64,372.71,59.996,1504287003,"201051344000853","219011344069620",27.12,40.00,0,340.85,425.31,237.0,226.8,1.118,834443.9,834443.9,20693,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287025,2421408.00
09/01/2017 13:30,2,8.480,ACTIVE,217.35,364.29,59.991,1504287003,"201051344000685","219011344069620",27.27,42.30,0,336.04,419.00,234.1,224.0,1.131,827574.7,827574.7,20712,0,0,0,L,1122011218,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287026,2421409.00
09/01/2017 13:30,2,8.463,ACTIVE,218.93,367.90,59.991,1504287003,"201051344000917","219011344069620",27.08,44.00,0,333.93,417.49,232.2,222.2,1.109,824244.8,824244.8,20707,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287027,2421410.00
09/01/2017 13:30,2,8.598,ACTIVE,217.58,366.70,60.012,1504287003,"201051344001145","219011344069620",26.80,41.50,0,335.14,419.60,233.2,223.2,1.061,832305.0,832305.0,20689,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287028,2421411.00
09/01/2017 13:30,2,8.535,ACTIVE,219.61,367.30,59.959,1504287003,"201051344000651","219011344069620",27.04,41.50,0,333.93,418.39,233.9,223.8,1.056,821340.2,821340.2,20682,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287029,2421412.00
09/01/2017 13:30,2,7.676,ACTIVE,214.87,354.67,59.975,1504287003,"274151322000088","219011344069620",26.74,51.30,0,329.43,393.15,207.7,198.6,0.787,1023720.6,1023720.6,20567,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287029,2421413.00
09/01/2017 13:30,2,5.322,ACTIVE,215.77,409.68,59.991,1504287003,"274151322000068","219011344069620",37.27,49.80,0,388.34,452.66,201.3,192.4,0.782,893240.0,893240.0,21003,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287030,2421414.00
09/01/2017 13:30,2,8.527,ACTIVE,218.93,365.49,59.986,1504287003,"201051344001135","219011344069620",26.88,43.40,0,333.93,418.09,232.1,222.0,1.092,816906.8,816906.8,20641,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287031,2421415.00
09/01/2017 13:30,2,8.617,ACTIVE,218.71,366.10,60.007,1504287003,"201051344000594","219011344069620",27.00,48.80,0,330.93,421.10,235.4,225.2,1.061,836495.6,836495.6,20676,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287032,2421416.00
09/01/2017 13:30,2,8.588,ACTIVE,219.16,365.80,59.981,1504287003,"201051344001203","219011344069620",27.12,41.80,0,334.84,419.60,236.0,225.8,1.096,827064.5,827064.5,20709,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287033,2421417.00
