ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 13:30,2,7.689,ACTIVE,214.64,374.21,59.975,1504287003,"274151322000054","219011344069620",25.27,54.50,0,330.33,391.34,196.8,188.0,0.756,1039201.6,1039201.6,20538,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287034,2421418.00
09/01/2017 13:30,2,8.596,ACTIVE,219.84,367.00,59.996,1504287003,"201051344000867","219011344069620",26.88,43.00,0,334.24,418.09,233.7,223.7,1.056,820640.5,820640.5,20708,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287035,2421419.00
09/01/2017 13:30,2,8.379,ACTIVE,219.16,367.00,59.991,1504287003,"201051344001093","219011344069620",27.41,40.20,0,333.63,418.70,232.6,222.5,1.061,824239.2,824239.2,20712,0,0,0,L,1122011218,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287036,2421420.00
09/01/2017 13:30,2,8.688,ACTIVE,220.74,370.90,59.996,1504287003,"201051344000900","219011344069620",27.14,40.20,0,334.84,424.71,238.7,228.5,1.074,842756.6,842756.6,20710,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287037,2421421.00
09/01/2017 13:30,2,8.562,ACTIVE,220.52,369.70,59.996,1504287003,"201051344000648","219011344069620",26.90,37.80,0,336.34,424.41,233.2,223.2,1.065,828811.7,828811.7,20677,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287038,2421422.00
09/01/2017 13:30,2,8.627,ACTIVE,220.97,370.90,60.002,1504287003,"201051344000569","219011344069620",26.96,40.80,0,335.14,424.41,235.3,225.2,1.100,844253.5,844253.5,20647,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287039,2421423.00
09/01/2017 13:30,2,8.477,ACTIVE,220.97,371.81,59.991,1504287003,"201051344000983","219011344069620",27.55,40.40,0,335.44,425.61,236.3,226.2,1.096,835235.9,835235.9,20682,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287040,2421424.00
09/01/2017 13:30,2,8.439,ACTIVE,221.19,372.11,60.002,1504287003,"201051344001158","219011344069620",27.12,40.40,0,339.65,423.20,231.6,221.6,1.056,818831.8,818831.8,20685,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287041,2421425.00
09/01/2017 13:30,2,8.557,ACTIVE,220.97,371.81,59.991,1504287003,"201051344000576","219011344069620",26.98,40.60,0,337.54,424.71,233.6,223.5,1.069,833411.4,833411.4,20700,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287042,2421426.00
09/01/2017 13:30,2,7.734,ACTIVE,214.64,359.78,59.996,1504287003,"274151322000087","219011344069620",26.54,64.00,0,330.03,392.85,207.9,198.7,0.773,1014954.5,1014954.5,20808,0,0,0,L,1151911521,0,123.14,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287043,2421427.00
09/01/2017 13:45,2,8.652,ACTIVE,220.97,369.10,59.965,1504287903,"201051344000645","219011344069620",26.74,40.80,0,336.94,422.90,234.2,224.2,1.056,832374.2,832374.2,20670,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287905,2421428.00
09/01/2017 13:45,2,7.711,ACTIVE,214.87,351.97,59.970,1504287903,"274151322000085","219011344069620",24.63,47.00,0,331.83,389.84,192.4,183.8,0.729,1033606.2,1033606.2,20558,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287905,2421429.00
09/01/2017 13:45,2,8.553,ACTIVE,219.84,369.40,59.949,1504287903,"201051344000633","219011344069620",26.98,43.40,0,334.54,421.70,233.4,223.3,1.092,819604.1,819604.1,20725,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287906,2421430.00
09/01/2017 13:45,2,8.424,ACTIVE,221.42,371.81,59.959,1504287903,"201051344000469","219011344069620",27.45,40.00,0,340.85,424.11,234.2,224.1,1.087,823687.9,823687.9,20684,0,0,0,L,1122011218,0,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287907,2421431.00
09/01/2017 13:45,2,8.480,ACTIVE,218.03,369.70,59.959,1504287903,"201051344000646","219011344069620",26.98,45.00,0,333.93,419.00,231.6,221.6,1.074,817772.1,817772.1,20678,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287908,2421432.00
09/01/2017 13:45,2,7.768,ACTIVE,215.09,378.72,59.959,1504287903,"274151322000052","219011344069620",27.15,56.30,0,329.73,397.35,213.4,204.1,0.840,1077540.4,1077540.4,20557,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287909,2421433.00
09/01/2017 13:45,2,8.643,ACTIVE,219.61,368.20,59.933,1504287903,"201051344000585","219011344069620",26.84,43.60,0,334.54,416.89,234.8,224.8,1.087,832240.1,832240.1,20672,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287910,2421434.00
09/01/2017 13:45,2,8.523,ACTIVE,217.80,366.70,59.965,1504287903,"201051344001230","219011344069620",26.84,43.80,0,336.04,419.00,231.5,221.5,1.078,822195.1,822195.1,20720,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287911,2421435.00
09/01/2017 13:45,2,8.504,ACTIVE,219.61,370.30,59.959,1504287903,"201051344000582","219011344069620",26.74,43.60,0,333.93,418.70,230.3,220.3,1.069,811048.9,811048.9,20662,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287912,2421436.00
09/01/2017 13:45,2,8.529,ACTIVE,218.03,365.80,59.970,1504287903,"201051344000955","219011344069620",26.76,44.00,0,335.74,418.70,231.2,221.2,1.074,831508.4,831508.4,20685,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287913,2421437.00
09/01/2017 13:45,2,5.301,ACTIVE,214.87,405.77,59.954,1504287903,"274151322000094","219011344069620",37.29,52.00,0,382.63,448.45,201.9,193.0,0.782,892273.4,892273.4,20993,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287914,2421438.00
09/01/2017 13:45,2,8.605,ACTIVE,221.42,370.60,59.970,1504287903,"201051344000579","219011344069620",27.17,42.50,0,341.75,424.11,236.8,226.7,1.109,842097.4,842097.4,20684,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287915,2421439.00
09/01/2017 13:45,2,8.662,ACTIVE,218.03,364.29,59.981,1504287903,"201051344000890","219011344069620",26.32,43.80,0,336.04,419.00,230.8,220.9,1.047,825638.3,825638.3,20684,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287916,2421440.00
09/01/2017 13:45,2,8.467,ACTIVE,218.93,367.90,59.965,1504287903,"201051344000438","219011344069620",27.10,43.00,0,334.24,418.70,232.2,222.2,1.078,827827.1,827827.1,20670,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287916,2421441.00
09/01/2017 13:45,2,8.186,ACTIVE,218.26,358.88,59.970,1504287903,"201051344000417","219011344069620",17.89,42.00,0,337.84,394.05,148.4,141.3,0.707,732363.6,732363.6,20712,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287917,2421442.00
09/01/2017 13:45,2,7.775,ACTIVE,214.41,379.32,59.954,1504287903,"274151322000083","219011344069620",27.02,52.00,0,329.13,393.45,212.7,203.4,0.849,1066618.2,1066618.2,20573,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287918,2421443.00
09/01/2017 13:45,2,8.271,ACTIVE,216.00,373.31,59.959,1504287903,"274151322000076","219011344069620",27.63,61.00,0,331.23,401.86,231.4,221.5,0.902,1139158.0,1139158.0,20561,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287919,2421444.00
09/01/2017 13:45,2,8.629,ACTIVE,219.39,369.40,59.970,1504287903,"201051344000868","219011344069620",26.74,40.60,0,334.24,418.39,233.7,223.6,1.069,821986.2,821986.2,20697,0,0,0,L,1122011218,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287920,2421445.00
09/01/2017 13:45,2,8.291,ACTIVE,214.19,360.38,59.959,1504287903,"274151322000095","219011344069620",27.31,61.00,0,328.22,396.75,229.1,219.2,0.862,1128155.7,1128155.7,20590,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287921,2421446.00
09/01/2017 13:45,2,8.373,ACTIVE,221.19,362.19,60.007,1504287903,"201051344000988","219011344069620",17.91,38.20,0,342.65,399.16,151.8,144.6,0.694,704608.3,704608.3,20663,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287922,2421447.00
09/01/2017 13:45,2,8.676,ACTIVE,219.16,367.90,59.975,1504287903,"201051344001025","219011344069620",26.76,44.30,0,334.54,419.00,234.9,224.8,1.056,829055.8,829055.8,20668,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287923,2421448.00
09/01/2017 13:45,2,8.541,ACTIVE,221.19,370.90,59.975,1504287903,"201051344000458","219011344069620",27.41,42.00,0,341.15,425.01,237.1,226.9,1.105,833004.2,833004.2,20662,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287924,2421449.00
09/01/2017 13:45,2,8.520,ACTIVE,221.64,370.00,60.002,1504287903,"201051344000853","219011344069620",27.47,40.80,0,340.85,425.31,237.0,226.8,1.109,834500.2,834500.2,20694,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287925,2421450.00
09/01/2017 13:45,2,8.533,ACTIVE,217.80,367.60,59.975,1504287903,"201051344000685","219011344069620",27.31,42.30,0,335.14,418.70,235.9,225.7,1.153,827630.3,827630.3,20713,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287926,2421451.00
09/01/2017 13:45,2,8.500,ACTIVE,219.16,369.40,59.981,1504287903,"201051344000917","219011344069620",27.02,44.80,0,333.33,417.19,232.4,222.4,1.092,824300.1,824300.1,20708,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287927,2421452.00
09/01/2017 13:45,2,8.578,ACTIVE,218.03,368.80,59.970,1504287903,"201051344001145","219011344069620",27.12,41.50,0,334.24,419.00,235.6,225.5,1.078,832360.5,832360.5,20690,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287928,2421453.00
09/01/2017 13:45,2,8.688,ACTIVE,219.84,370.00,59.965,1504287903,"201051344000651","219011344069620",26.46,43.00,0,334.54,418.09,232.8,222.7,1.043,821395.8,821395.8,20683,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287929,2421454.00
09/01/2017 13:45,2,7.795,ACTIVE,214.87,370.90,59.965,1504287903,"274151322000088","219011344069620",26.38,52.30,0,330.33,392.85,208.1,199.0,0.795,1023770.1,1023770.1,20568,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287929,2421455.00
09/01/2017 13:45,2,5.348,ACTIVE,215.32,406.37,59.970,1504287903,"274151322000068","219011344069620",37.51,51.50,0,385.63,452.96,203.7,194.7,0.787,893288.0,893288.0,21004,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287930,2421456.00
09/01/2017 13:45,2,8.461,ACTIVE,219.39,367.30,59.991,1504287903,"201051344001135","219011344069620",27.10,44.00,0,334.24,417.79,232.3,222.3,1.083,816962.0,816962.0,20642,0,0,0,L,1122011218,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287931,2421457.00
09/01/2017 13:45,2,8.604,ACTIVE,218.93,366.70,59.965,1504287903,"201051344000594","219011344069620",27.21,48.80,0,332.43,421.10,237.0,226.8,1.043,836551.6,836551.6,20677,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287932,2421458.00
09/01/2017 13:45,2,8.535,ACTIVE,219.61,368.20,59.959,1504287903,"201051344001203","219011344069620",27.17,42.80,0,335.44,418.70,234.7,224.6,1.087,827120.8,827120.8,20710,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287933,2421459.00
09/01/2017 13:45,2,7.754,ACTIVE,214.64,367.00,59.970,1504287903,"274151322000054","219011344069620",25.15,54.50,0,330.03,391.34,197.3,188.6,0.751,1039248.4,1039248.4,20539,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287934,2421460.00
09/01/2017 13:45,2,8.711,ACTIVE,219.84,367.30,59.938,1504287903,"201051344000867","219011344069620",26.58,44.50,0,333.93,417.79,234.4,224.3,1.069,820696.2,820696.2,20709,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287935,2421461.00
09/01/2017 13:45,2,8.373,ACTIVE,219.39,368.50,59.970,1504287903,"201051344001093","219011344069620",27.25,41.50,0,333.63,417.79,231.1,221.1,1.047,824294.7,824294.7,20713,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287936,2421462.00
09/01/2017 13:45,2,8.693,ACTIVE,220.52,370.90,59.933,1504287903,"201051344000900","219011344069620",27.23,40.60,0,335.74,424.71,239.7,229.4,1.069,842813.5,842813.5,20711,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287937,2421463.00
09/01/2017 13:45,2,8.406,ACTIVE,220.52,369.70,59.965,1504287903,"201051344000648","219011344069620",27.53,39.00,0,337.24,424.11,234.5,224.4,1.078,828867.2,828867.2,20678,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287938,2421464.00
09/01/2017 13:45,2,8.541,ACTIVE,220.97,369.10,59.970,1504287903,"201051344000569","219011344069620",27.29,40.80,0,336.04,423.81,236.1,226.0,1.092,844309.5,844309.5,20648,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287939,2421465.00
09/01/2017 13:45,2,8.467,ACTIVE,221.19,368.20,59.965,1504287903,"201051344000983","219011344069620",27.63,41.80,0,339.95,424.41,237.0,226.8,1.100,835292.1,835292.1,20683,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287940,2421466.00
09/01/2017 13:45,2,8.650,ACTIVE,221.19,370.30,59.996,1504287903,"201051344001158","219011344069620",26.52,42.00,0,341.45,422.60,232.4,222.4,1.061,818887.0,818887.0,20686,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287940,2421467.00
09/01/2017 13:45,2,8.518,ACTIVE,220.97,370.90,59.970,1504287903,"201051344000576","219011344069620",27.21,41.30,0,340.25,424.11,234.6,224.5,1.083,833467.0,833467.0,20701,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287941,2421468.00
09/01/2017 13:45,2,7.809,ACTIVE,214.87,371.81,59.959,1504287903,"274151322000087","219011344069620",26.36,64.30,0,330.33,391.94,208.3,199.2,0.778,1015004.0,1015004.0,20809,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504287942,2421469.00
09/01/2017 14:00,2,8.609,ACTIVE,220.97,370.60,59.975,1504288803,"201051344000645","219011344069620",26.58,40.60,0,341.75,423.20,231.6,221.6,1.069,832429.9,832429.9,20671,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288805,2421470.00
09/01/2017 14:00,2,7.699,ACTIVE,215.32,360.38,60.007,1504288803,"274151322000085","219011344069620",24.57,47.00,0,331.23,389.54,191.5,182.9,0.734,1033652.1,1033652.1,20559,0,0,0,L,1151911521,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288806,2421471.00
09/01/2017 14:00,2,8.439,ACTIVE,220.06,370.60,59.954,1504288803,"201051344000633","219011344069620",27.02,43.60,0,334.84,423.20,230.8,220.8,1.087,819659.7,819659.7,20726,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288807,2421472.00
09/01/2017 14:00,2,8.498,ACTIVE,221.42,371.81,59.981,1504288803,"201051344000469","219011344069620",26.94,40.20,0,340.55,424.41,231.8,221.8,1.074,823743.7,823743.7,20685,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288808,2421473.00
09/01/2017 14:00,2,8.461,ACTIVE,218.03,368.20,59.981,1504288803,"201051344000646","219011344069620",26.64,44.80,0,334.84,419.00,228.2,218.3,1.069,817827.1,817827.1,20679,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288809,2421474.00
09/01/2017 14:00,2,7.752,ACTIVE,215.09,376.31,59.981,1504288803,"274151322000052","219011344069620",27.02,56.50,0,330.93,398.86,211.9,202.6,0.840,1077591.3,1077591.3,20558,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288810,2421475.00
09/01/2017 14:00,2,8.545,ACTIVE,219.39,368.50,59.996,1504288803,"201051344000585","219011344069620",26.70,43.80,0,333.33,417.19,231.0,221.0,1.069,832295.8,832295.8,20673,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288811,2421476.00
09/01/2017 14:00,2,8.385,ACTIVE,217.35,363.69,59.933,1504288803,"201051344001230","219011344069620",26.88,43.60,0,336.04,419.00,228.0,218.2,1.061,822250.1,822250.1,20721,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288811,2421477.00
09/01/2017 14:00,2,8.473,ACTIVE,219.39,368.80,59.981,1504288803,"201051344000582","219011344069620",26.38,45.50,0,334.24,418.09,226.2,216.5,1.034,811103.5,811103.5,20663,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288812,2421478.00
09/01/2017 14:00,2,8.447,ACTIVE,218.03,364.59,59.975,1504288803,"201051344000955","219011344069620",26.68,44.50,0,335.44,418.39,228.0,218.1,1.069,831563.3,831563.3,20686,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288813,2421479.00
09/01/2017 14:00,2,5.258,ACTIVE,214.87,419.90,59.975,1504288803,"274151322000094","219011344069620",37.53,52.50,0,383.23,453.86,198.3,189.5,0.769,892321.1,892321.1,20994,0,0,0,L,1151911521,0,122.91,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288814,2421480.00
09/01/2017 14:00,2,8.424,ACTIVE,221.42,373.31,59.975,1504288803,"201051344000579","219011344069620",27.33,42.80,0,341.75,424.71,233.2,223.2,1.074,842153.7,842153.7,20685,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288815,2421481.00
09/01/2017 14:00,2,8.430,ACTIVE,217.80,364.29,59.986,1504288803,"201051344000890","219011344069620",26.64,43.80,0,335.74,419.30,227.3,217.4,1.043,825693.2,825693.2,20685,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288816,2421482.00
09/01/2017 14:00,2,8.342,ACTIVE,218.93,367.90,59.986,1504288803,"201051344000438","219011344069620",27.08,43.00,0,334.24,418.39,228.7,218.8,1.069,827882.3,827882.3,20671,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288817,2421483.00
09/01/2017 14:00,2,8.008,ACTIVE,218.26,359.78,59.981,1504288803,"201051344000417","219011344069620",17.91,42.50,0,337.54,393.75,145.2,138.2,0.681,732398.6,732398.6,20713,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288818,2421484.00
09/01/2017 14:00,2,7.715,ACTIVE,214.19,356.18,59.991,1504288803,"274151322000083","219011344069620",27.02,52.00,0,329.43,396.75,210.8,201.5,0.844,1066668.8,1066668.8,20574,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288819,2421485.00
09/01/2017 14:00,2,8.191,ACTIVE,215.54,369.70,59.965,1504288803,"274151322000076","219011344069620",27.63,60.50,0,331.83,401.86,229.2,219.3,0.884,1139213.1,1139213.1,20562,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288820,2421486.00
09/01/2017 14:00,2,8.480,ACTIVE,219.61,369.70,59.975,1504288803,"201051344000868","219011344069620",26.80,41.30,0,334.54,420.80,230.2,220.2,1.025,822041.6,822041.6,20698,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288820,2421487.00
09/01/2017 14:00,2,8.242,ACTIVE,214.64,357.98,59.975,1504288803,"274151322000095","219011344069620",27.19,62.00,0,329.43,397.05,227.0,217.1,0.853,1128210.2,1128210.2,20591,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288821,2421488.00
09/01/2017 14:00,2,8.244,ACTIVE,221.42,363.39,59.981,1504288803,"201051344000988","219011344069620",17.93,38.80,0,342.95,399.76,149.7,142.6,0.685,704644.2,704644.2,20664,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288822,2421489.00
09/01/2017 14:00,2,8.553,ACTIVE,219.16,366.70,59.991,1504288803,"201051344001025","219011344069620",26.66,45.30,0,334.54,418.09,231.0,221.0,1.021,829111.6,829111.6,20669,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288823,2421490.00
09/01/2017 14:00,2,8.381,ACTIVE,221.42,368.50,59.981,1504288803,"201051344000458","219011344069620",27.47,42.00,0,340.55,425.31,233.2,223.1,1.074,833060.4,833060.4,20663,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288824,2421491.00
09/01/2017 14:00,2,8.562,ACTIVE,221.87,372.11,59.986,1504288803,"201051344000853","219011344069620",27.10,40.40,0,340.55,424.71,234.9,224.8,1.092,834556.6,834556.6,20695,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288825,2421492.00
09/01/2017 14:00,2,8.322,ACTIVE,217.80,368.20,59.991,1504288803,"201051344000685","219011344069620",27.45,42.30,0,334.54,419.00,231.4,221.5,1.123,827686.2,827686.2,20714,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288826,2421493.00
09/01/2017 14:00,2,8.484,ACTIVE,219.39,368.20,59.959,1504288803,"201051344000917","219011344069620",26.56,46.00,0,334.24,416.89,228.1,218.2,1.078,824355.2,824355.2,20709,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288827,2421494.00
09/01/2017 14:00,2,8.494,ACTIVE,218.03,366.70,59.996,1504288803,"201051344001145","219011344069620",26.92,42.80,0,334.84,419.60,231.5,221.5,1.047,832416.4,832416.4,20691,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288828,2421495.00
09/01/2017 14:00,2,8.551,ACTIVE,219.84,367.90,59.986,1504288803,"201051344000651","219011344069620",26.40,44.00,0,333.93,421.10,228.6,218.7,1.034,821451.0,821451.0,20684,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288829,2421496.00
09/01/2017 14:00,2,7.590,ACTIVE,214.64,355.88,59.981,1504288803,"274151322000088","219011344069620",26.86,52.50,0,330.33,396.45,206.4,197.3,0.791,1023819.7,1023819.7,20569,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288830,2421497.00
09/01/2017 14:00,2,5.229,ACTIVE,216.00,421.40,59.986,1504288803,"274151322000068","219011344069620",37.95,50.80,0,382.03,453.86,200.7,191.8,0.773,893336.0,893336.0,21005,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288831,2421498.00
09/01/2017 14:00,2,8.426,ACTIVE,219.16,368.50,59.981,1504288803,"201051344001135","219011344069620",26.66,45.50,0,334.24,418.70,227.5,217.6,1.034,817017.0,817017.0,20643,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288831,2421499.00
09/01/2017 14:00,2,8.533,ACTIVE,219.16,363.69,59.986,1504288803,"201051344000594","219011344069620",26.96,49.30,0,330.63,423.50,232.9,222.9,1.052,836607.8,836607.8,20678,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288832,2421500.00
09/01/2017 14:00,2,8.467,ACTIVE,219.61,367.90,59.981,1504288803,"201051344001203","219011344069620",26.92,44.00,0,335.44,418.09,230.7,220.8,1.065,827176.5,827176.5,20711,0,0,0,L,1122011218,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288833,2421501.00
09/01/2017 14:00,2,7.729,ACTIVE,214.87,351.07,59.986,1504288803,"274151322000054","219011344069620",25.01,54.50,0,330.33,391.34,195.7,186.9,0.738,1039295.3,1039295.3,20540,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288834,2421502.00
09/01/2017 14:00,2,8.553,ACTIVE,220.06,368.20,59.991,1504288803,"201051344000867","219011344069620",26.66,44.80,0,333.63,421.40,231.0,221.0,1.043,820751.8,820751.8,20710,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288835,2421503.00
09/01/2017 14:00,2,8.287,ACTIVE,219.61,367.90,59.991,1504288803,"201051344001093","219011344069620",27.06,42.80,0,333.93,417.49,227.1,217.2,1.039,824349.5,824349.5,20714,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288836,2421504.00
09/01/2017 14:00,2,8.502,ACTIVE,220.97,372.11,60.007,1504288803,"201051344000900","219011344069620",27.39,41.00,0,337.24,424.71,235.8,225.7,1.052,842870.3,842870.3,20712,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288837,2421505.00
09/01/2017 14:00,2,8.477,ACTIVE,220.74,367.90,59.996,1504288803,"201051344000648","219011344069620",26.88,39.30,0,336.94,424.71,230.7,220.7,1.056,828922.7,828922.7,20679,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288838,2421506.00
09/01/2017 14:00,2,8.447,ACTIVE,220.97,370.00,59.996,1504288803,"201051344000569","219011344069620",27.25,41.80,0,336.34,425.01,233.0,223.0,1.069,844365.5,844365.5,20649,0,0,0,L,1122011218,0,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288839,2421507.00
09/01/2017 14:00,2,8.529,ACTIVE,221.64,372.11,60.002,1504288803,"201051344000983","219011344069620",27.12,41.00,0,340.85,424.71,234.2,224.1,1.083,835348.4,835348.4,20684,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288840,2421508.00
09/01/2017 14:00,2,8.502,ACTIVE,221.42,369.70,60.007,1504288803,"201051344001158","219011344069620",26.66,41.80,0,341.15,423.81,229.3,219.4,1.069,818942.2,818942.2,20687,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288841,2421509.00
09/01/2017 14:00,2,8.408,ACTIVE,220.97,370.90,60.002,1504288803,"201051344000576","219011344069620",27.12,41.00,0,340.55,425.01,230.9,220.9,1.100,833522.6,833522.6,20702,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288842,2421510.00
09/01/2017 14:00,2,7.785,ACTIVE,214.87,361.89,59.970,1504288803,"274151322000087","219011344069620",26.16,64.30,0,330.93,394.95,206.2,197.1,0.787,1015053.5,1015053.5,20810,0,0,0,L,1151911521,0,123.36,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504288843,2421511.00
09/01/2017 14:15,2,8.391,ACTIVE,220.74,369.10,59.965,1504289703,"201051344000645","219011344069620",26.78,40.80,0,341.75,422.60,227.6,217.8,1.030,832484.8,832484.8,20672,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289704,2421512.00
09/01/2017 14:15,2,7.611,ACTIVE,215.32,350.47,59.959,1504289703,"274151322000085","219011344069620",24.31,48.30,0,332.43,393.45,187.4,178.9,0.712,1033697.3,1033697.3,20560,0,0,0,L,1151911521,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289705,2421513.00
09/01/2017 14:15,2,8.307,ACTIVE,219.84,368.80,59.970,1504289703,"201051344000633","219011344069620",27.06,43.00,0,334.54,421.40,227.7,217.8,1.065,819714.3,819714.3,20727,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289706,2421514.00
09/01/2017 14:15,2,8.291,ACTIVE,221.42,373.01,59.970,1504289703,"201051344000469","219011344069620",27.10,40.40,0,340.85,423.50,227.6,217.7,1.061,823798.5,823798.5,20686,0,0,0,L,1122011218,0,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289707,2421515.00
09/01/2017 14:15,2,8.234,ACTIVE,217.80,367.00,59.981,1504289703,"201051344000646","219011344069620",26.96,44.50,0,334.54,417.49,224.7,214.9,1.069,817881.0,817881.0,20680,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289708,2421516.00
09/01/2017 14:15,2,7.598,ACTIVE,215.32,352.57,59.981,1504289703,"274151322000052","219011344069620",27.02,59.30,0,330.33,416.89,207.9,198.7,0.813,1077641.3,1077641.3,20559,0,0,0,L,1151911521,0,122.91,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289709,2421517.00
09/01/2017 14:15,2,8.465,ACTIVE,219.39,364.59,59.965,1504289703,"201051344000585","219011344069620",26.52,44.50,0,334.24,416.29,227.1,217.3,1.052,832350.4,832350.4,20674,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289710,2421518.00
09/01/2017 14:15,2,8.291,ACTIVE,217.35,364.29,59.965,1504289703,"201051344001230","219011344069620",26.72,43.40,0,333.93,417.19,224.2,214.5,1.052,822304.0,822304.0,20722,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289711,2421519.00
09/01/2017 14:15,2,8.316,ACTIVE,219.39,367.60,59.965,1504289703,"201051344000582","219011344069620",26.48,46.00,0,333.63,417.19,223.0,213.3,1.021,811157.0,811157.0,20664,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289712,2421520.00
09/01/2017 14:15,2,8.164,ACTIVE,218.03,366.70,59.965,1504289703,"201051344000955","219011344069620",27.19,44.30,0,336.34,417.49,224.6,214.8,1.061,831617.1,831617.1,20687,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289712,2421521.00
09/01/2017 14:15,2,5.203,ACTIVE,215.09,404.27,59.954,1504289703,"274151322000094","219011344069620",37.19,53.00,0,382.33,454.76,195.0,186.3,0.756,892368.0,892368.0,20995,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289713,2421522.00
09/01/2017 14:15,2,8.219,ACTIVE,221.42,372.11,59.965,1504289703,"201051344000579","219011344069620",27.67,43.40,0,341.45,423.50,230.2,220.3,1.052,842208.8,842208.8,20686,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289714,2421523.00
09/01/2017 14:15,2,8.277,ACTIVE,217.80,364.59,59.965,1504289703,"201051344000890","219011344069620",26.76,43.40,0,336.34,417.19,224.0,214.3,1.021,825747.0,825747.0,20686,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289715,2421524.00
09/01/2017 14:15,2,8.166,ACTIVE,218.48,365.80,59.965,1504289703,"201051344000438","219011344069620",27.29,43.00,0,334.24,417.19,225.8,216.0,1.043,827936.4,827936.4,20672,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289716,2421525.00
09/01/2017 14:15,2,7.861,ACTIVE,218.03,357.98,59.965,1504289703,"201051344000417","219011344069620",17.99,42.80,0,338.14,392.55,143.3,136.4,0.676,732432.7,732432.7,20714,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289717,2421526.00
09/01/2017 14:15,2,7.600,ACTIVE,214.41,374.51,59.959,1504289703,"274151322000083","219011344069620",27.00,52.80,0,328.52,414.19,207.6,198.5,0.826,1066718.7,1066718.7,20575,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289718,2421527.00
09/01/2017 14:15,2,8.164,ACTIVE,215.77,354.97,59.965,1504289703,"274151322000076","219011344069620",27.15,61.30,0,325.22,415.39,224.4,214.6,0.862,1139267.1,1139267.1,20563,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289719,2421528.00
09/01/2017 14:15,2,8.293,ACTIVE,219.61,368.20,59.965,1504289703,"201051344000868","219011344069620",26.90,42.50,0,334.24,419.90,225.9,216.1,1.012,822095.9,822095.9,20699,0,0,0,L,1122011218,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289720,2421529.00
09/01/2017 14:15,2,8.131,ACTIVE,214.87,359.78,59.954,1504289703,"274151322000095","219011344069620",27.15,61.30,0,324.62,413.29,223.7,214.0,0.844,1128263.9,1128263.9,20592,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289721,2421530.00
09/01/2017 14:15,2,8.137,ACTIVE,221.42,364.59,59.954,1504289703,"201051344000988","219011344069620",17.91,38.60,0,342.65,398.56,147.7,140.6,0.685,704679.4,704679.4,20665,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289721,2421531.00
09/01/2017 14:15,2,8.383,ACTIVE,219.39,366.70,59.986,1504289703,"201051344001025","219011344069620",26.74,45.80,0,333.63,418.09,226.9,217.0,1.016,829166.1,829166.1,20670,0,0,0,L,1122011218,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289722,2421532.00
09/01/2017 14:15,2,8.428,ACTIVE,221.19,368.80,59.959,1504289703,"201051344000458","219011344069620",26.92,42.30,0,341.45,424.11,229.6,219.6,1.065,833115.6,833115.6,20664,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289723,2421533.00
09/01/2017 14:15,2,8.299,ACTIVE,221.64,370.60,59.954,1504289703,"201051344000853","219011344069620",27.39,40.60,0,340.55,423.81,230.2,220.3,1.069,834612.0,834612.0,20696,0,0,0,L,1122011218,0,126.07,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289724,2421534.00
09/01/2017 14:15,2,8.211,ACTIVE,217.80,366.70,59.954,1504289703,"201051344000685","219011344069620",27.45,43.20,0,335.44,418.09,228.2,218.3,1.105,827741.0,827741.0,20715,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289725,2421535.00
09/01/2017 14:15,2,8.227,ACTIVE,219.16,366.10,59.944,1504289703,"201051344000917","219011344069620",27.02,46.80,0,333.93,415.99,225.2,215.4,1.061,824409.2,824409.2,20710,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289726,2421536.00
09/01/2017 14:15,2,8.314,ACTIVE,218.03,366.10,59.917,1504289703,"201051344001145","219011344069620",27.14,43.00,0,334.84,418.09,228.4,218.6,1.047,832471.1,832471.1,20692,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289727,2421537.00
09/01/2017 14:15,2,8.270,ACTIVE,219.84,367.30,59.954,1504289703,"201051344000651","219011344069620",26.86,46.00,0,334.24,417.79,224.9,215.1,1.003,821505.1,821505.1,20685,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289728,2421538.00
09/01/2017 14:15,2,7.561,ACTIVE,215.32,363.99,59.954,1504289703,"274151322000088","219011344069620",26.38,53.30,0,330.63,397.96,201.9,193.0,0.769,1023868.4,1023868.4,20570,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289729,2421539.00
09/01/2017 14:15,2,5.201,ACTIVE,216.22,416.89,59.959,1504289703,"274151322000068","219011344069620",37.27,50.80,0,384.73,455.97,195.9,187.2,0.756,893383.3,893383.3,21006,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289730,2421540.00
09/01/2017 14:15,2,8.375,ACTIVE,218.93,365.19,59.965,1504289703,"201051344001135","219011344069620",26.48,46.60,0,334.84,416.59,224.6,214.9,1.025,817070.8,817070.8,20644,0,0,0,L,1122011218,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289731,2421541.00
09/01/2017 14:15,2,8.359,ACTIVE,219.16,367.30,59.954,1504289703,"201051344000594","219011344069620",27.21,48.50,0,331.23,420.20,230.2,220.3,1.043,836663.0,836663.0,20679,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289732,2421542.00
09/01/2017 14:15,2,8.336,ACTIVE,219.16,366.10,59.965,1504289703,"201051344001203","219011344069620",26.88,44.30,0,335.44,417.19,226.9,217.0,1.052,827231.1,827231.1,20712,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289733,2421543.00
09/01/2017 14:15,2,7.641,ACTIVE,215.32,356.18,59.959,1504289703,"274151322000054","219011344069620",24.75,56.30,0,331.23,394.35,191.5,182.9,0.729,1039341.4,1039341.4,20541,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289734,2421544.00
09/01/2017 14:15,2,8.316,ACTIVE,219.84,367.60,59.954,1504289703,"201051344000867","219011344069620",27.02,44.80,0,335.14,420.20,227.3,217.4,1.025,820806.4,820806.4,20711,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289735,2421545.00
09/01/2017 14:15,2,8.113,ACTIVE,219.16,367.00,59.965,1504289703,"201051344001093","219011344069620",27.12,43.40,0,333.63,415.99,222.8,213.1,1.034,824403.1,824403.1,20715,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289736,2421546.00
09/01/2017 14:15,2,8.297,ACTIVE,220.74,369.10,59.959,1504289703,"201051344000900","219011344069620",27.55,40.80,0,336.04,423.81,231.5,221.5,1.039,842926.0,842926.0,20713,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289737,2421547.00
09/01/2017 14:15,2,8.281,ACTIVE,220.74,368.80,59.965,1504289703,"201051344000648","219011344069620",27.14,39.50,0,339.95,423.20,227.4,217.6,1.043,828977.2,828977.2,20680,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289737,2421548.00
09/01/2017 14:15,2,8.266,ACTIVE,221.19,370.30,59.954,1504289703,"201051344000569","219011344069620",27.33,41.50,0,339.65,423.81,228.8,218.9,1.061,844420.5,844420.5,20650,0,0,0,L,1122011218,0,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289738,2421549.00
09/01/2017 14:15,2,8.328,ACTIVE,221.42,370.30,59.954,1504289703,"201051344000983","219011344069620",27.31,42.00,0,338.14,424.41,230.3,220.3,1.061,835403.8,835403.8,20685,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289739,2421550.00
09/01/2017 14:15,2,8.273,ACTIVE,221.42,372.11,59.965,1504289703,"201051344001158","219011344069620",27.00,42.00,0,341.45,422.00,226.2,216.4,1.039,818996.5,818996.5,20688,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289740,2421551.00
09/01/2017 14:15,2,8.230,ACTIVE,221.19,370.90,59.965,1504289703,"201051344000576","219011344069620",27.25,41.30,0,340.55,423.20,227.1,217.2,1.034,833577.1,833577.1,20703,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289741,2421552.00
09/01/2017 14:15,2,7.611,ACTIVE,215.09,377.22,59.959,1504289703,"274151322000087","219011344069620",26.36,65.30,0,330.93,402.46,203.2,194.2,0.769,1015102.3,1015102.3,20811,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504289742,2421553.00
09/01/2017 14:30,2,2.408,ACTIVE,215.77,357.98,60.018,1504290603,"201051344000645","219011344069620",26.64,40.60,0,323.11,422.90,65.0,60.8,0.548,832537.6,832537.6,20673,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290604,2421554.00
09/01/2017 14:30,2,2.053,ACTIVE,212.83,348.96,59.970,1504290603,"274151322000085","219011344069620",24.79,48.50,0,332.43,391.04,51.5,47.8,0.354,1033740.8,1033740.8,20561,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290605,2421555.00
09/01/2017 14:30,2,2.279,ACTIVE,215.32,358.88,60.012,1504290603,"201051344000633","219011344069620",26.68,42.80,0,322.81,422.60,61.5,57.4,0.504,819767.1,819767.1,20728,0,0,0,L,1122011218,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290606,2421556.00
09/01/2017 14:30,2,2.119,ACTIVE,215.32,356.18,59.944,1504290603,"201051344000469","219011344069620",26.56,40.00,0,319.81,422.90,57.0,53.1,0.486,823851.1,823851.1,20687,0,0,0,L,1122011218,0,122.23,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290607,2421557.00
09/01/2017 14:30,2,2.086,ACTIVE,213.96,354.37,59.959,1504290603,"201051344000646","219011344069620",25.92,44.30,0,318.91,417.49,54.7,50.9,0.468,817933.1,817933.1,20681,0,0,0,L,1122011218,0,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290608,2421558.00
09/01/2017 14:30,2,1.885,ACTIVE,212.38,353.17,59.975,1504290603,"274151322000052","219011344069620",26.38,59.50,0,330.03,396.75,50.3,46.7,0.354,1077689.5,1077689.5,20560,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290609,2421559.00
