ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 14:30,2,2.133,ACTIVE,214.64,354.67,59.912,1504290603,"201051344000585","219011344069620",26.20,44.30,0,321.91,416.29,56.6,52.8,0.464,832403.0,832403.0,20675,0,0,0,L,1122011218,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290610,2421560.00
09/01/2017 14:30,2,1.967,ACTIVE,213.96,351.67,60.007,1504290603,"201051344001230","219011344069620",26.48,42.80,0,319.81,418.09,52.8,49.0,0.446,822355.8,822355.8,20723,0,0,0,L,1122011218,0,122.91,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290610,2421561.00
09/01/2017 14:30,2,2.006,ACTIVE,214.87,354.37,59.965,1504290603,"201051344000582","219011344069620",25.94,46.60,0,322.21,417.49,52.7,49.0,0.446,811208.5,811208.5,20665,0,0,0,L,1122011218,0,123.14,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290611,2421562.00
09/01/2017 14:30,2,2.035,ACTIVE,213.96,352.27,59.965,1504290603,"201051344000955","219011344069620",26.26,44.00,0,320.71,416.89,54.2,50.4,0.460,831668.9,831668.9,20688,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290612,2421563.00
09/01/2017 14:30,2,1.168,ACTIVE,212.61,405.47,59.959,1504290603,"274151322000094","219011344069620",37.19,52.30,0,380.52,450.56,44.4,40.9,0.305,892413.1,892413.1,20996,0,0,0,L,1151911521,0,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290613,2421564.00
09/01/2017 14:30,2,2.111,ACTIVE,215.09,355.28,59.965,1504290603,"201051344000579","219011344069620",26.82,42.50,0,324.02,423.50,57.4,53.4,0.473,842261.8,842261.8,20687,0,0,0,L,1122011218,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290614,2421565.00
09/01/2017 14:30,2,2.062,ACTIVE,214.19,352.87,59.959,1504290603,"201051344000890","219011344069620",26.36,42.50,0,321.61,417.49,55.1,51.3,0.455,825798.6,825798.6,20687,0,0,0,L,1122011218,0,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290615,2421566.00
09/01/2017 14:30,2,2.049,ACTIVE,214.41,353.47,59.965,1504290603,"201051344000438","219011344069620",26.58,42.80,0,318.30,416.89,55.1,51.3,0.473,827988.3,827988.3,20673,0,0,0,L,1122011218,0,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290616,2421567.00
09/01/2017 14:30,2,1.969,ACTIVE,214.41,349.26,59.922,1504290603,"201051344000417","219011344069620",17.91,41.50,0,321.31,391.94,35.8,32.6,0.301,732465.6,732465.6,20715,0,0,0,L,1122011218,0,122.68,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290617,2421568.00
09/01/2017 14:30,2,1.984,ACTIVE,212.61,351.07,59.954,1504290603,"274151322000083","219011344069620",26.50,50.60,0,330.33,396.15,53.3,49.5,0.384,1066766.4,1066766.4,20576,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290618,2421569.00
09/01/2017 14:30,2,2.166,ACTIVE,213.06,357.98,59.959,1504290603,"274151322000076","219011344069620",27.25,60.30,0,330.63,400.66,59.8,55.8,0.424,1139318.7,1139318.7,20564,0,0,0,L,1151911521,0,122.23,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290619,2421570.00
09/01/2017 14:30,2,2.502,ACTIVE,214.87,357.68,59.938,1504290603,"201051344000868","219011344069620",26.22,41.00,0,321.91,420.20,66.5,62.3,0.544,822147.6,822147.6,20700,0,0,0,L,1122011218,0,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290620,2421571.00
09/01/2017 14:30,2,2.189,ACTIVE,212.61,345.66,59.954,1504290603,"274151322000095","219011344069620",27.31,59.50,0,329.43,396.15,60.6,56.6,0.411,1128315.1,1128315.1,20593,0,0,0,L,1151911521,0,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290621,2421572.00
09/01/2017 14:30,2,2.512,ACTIVE,215.77,356.48,59.970,1504290603,"201051344000988","219011344069620",17.93,38.60,0,321.01,398.86,45.7,42.2,0.384,704712.9,704712.9,20666,0,0,0,L,1122011218,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290622,2421573.00
09/01/2017 14:30,2,2.723,ACTIVE,214.64,357.68,60.034,1504290603,"201051344001025","219011344069620",26.14,45.30,0,324.62,416.89,72.2,67.7,0.592,829217.9,829217.9,20671,0,0,0,L,1122011218,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290623,2421574.00
09/01/2017 14:30,2,3.049,ACTIVE,216.00,354.97,60.023,1504290603,"201051344000458","219011344069620",27.27,40.80,0,322.51,423.81,84.2,79.4,0.411,833168.1,833168.1,20665,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290624,2421575.00
09/01/2017 14:30,2,3.277,ACTIVE,216.67,351.07,59.996,1504290603,"201051344000853","219011344069620",27.19,40.40,0,321.91,424.11,90.3,85.2,0.433,834664.5,834664.5,20697,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290624,2421576.00
09/01/2017 14:30,2,2.980,ACTIVE,214.87,360.38,59.981,1504290603,"201051344000685","219011344069620",26.78,41.50,0,318.61,417.19,80.8,76.1,0.407,827793.2,827793.2,20716,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290625,2421577.00
09/01/2017 14:30,2,3.254,ACTIVE,215.54,349.26,59.938,1504290603,"201051344000917","219011344069620",26.86,46.80,0,322.21,415.69,88.5,83.5,0.420,824460.5,824460.5,20711,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290626,2421578.00
09/01/2017 14:30,2,3.168,ACTIVE,215.32,348.66,59.959,1504290603,"201051344001145","219011344069620",27.37,41.50,0,323.72,417.79,87.8,82.9,0.411,832523.2,832523.2,20693,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290627,2421579.00
09/01/2017 14:30,2,3.594,ACTIVE,216.22,351.07,59.944,1504290603,"201051344000651","219011344069620",26.54,45.50,0,324.92,416.89,96.7,91.4,0.455,821556.2,821556.2,20686,0,0,0,L,1122011218,0,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290628,2421580.00
09/01/2017 14:30,2,2.803,ACTIVE,212.83,351.97,59.965,1504290603,"274151322000088","219011344069620",26.72,51.50,0,330.03,392.55,75.8,71.2,0.521,1023914.4,1023914.4,20571,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290629,2421581.00
09/01/2017 14:30,2,1.934,ACTIVE,214.19,412.08,59.959,1504290603,"274151322000068","219011344069620",36.74,50.00,0,369.70,450.26,70.3,65.9,0.482,893427.8,893427.8,21007,0,0,0,L,1151911521,0,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290630,2421582.00
09/01/2017 14:30,2,4.492,ACTIVE,216.00,351.97,59.981,1504290603,"201051344001135","219011344069620",26.74,46.40,0,322.21,415.99,121.8,115.6,0.566,817121.9,817121.9,20645,0,0,0,L,1122011218,0,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290631,2421583.00
09/01/2017 14:30,2,5.109,ACTIVE,217.13,356.48,59.970,1504290603,"201051344000594","219011344069620",27.41,47.50,0,320.41,419.90,141.9,135.1,0.658,836715.4,836715.4,20680,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290632,2421584.00
09/01/2017 14:30,2,4.871,ACTIVE,217.13,354.67,59.975,1504290603,"201051344001203","219011344069620",27.49,43.20,0,321.61,417.49,135.7,129.0,0.645,827282.5,827282.5,20713,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290633,2421585.00
09/01/2017 14:30,2,4.225,ACTIVE,213.96,356.78,59.959,1504290603,"274151322000054","219011344069620",25.19,54.00,0,330.63,390.74,107.9,102.2,0.420,1039384.9,1039384.9,20542,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290633,2421586.00
09/01/2017 14:30,2,5.512,ACTIVE,218.03,357.68,59.928,1504290603,"201051344000867","219011344069620",27.41,43.60,0,322.21,417.49,153.1,145.9,0.712,820858.0,820858.0,20712,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290635,2421587.00
09/01/2017 14:30,2,5.275,ACTIVE,217.58,357.08,59.970,1504290603,"201051344001093","219011344069620",26.98,42.80,0,324.32,416.29,144.1,137.2,0.663,824453.5,824453.5,20716,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290636,2421588.00
09/01/2017 14:30,2,5.785,ACTIVE,218.71,361.59,59.970,1504290603,"201051344000900","219011344069620",27.79,40.60,0,321.91,423.50,162.9,155.3,0.729,842978.5,842978.5,20714,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290637,2421589.00
09/01/2017 14:30,2,5.607,ACTIVE,218.93,360.69,59.965,1504290603,"201051344000648","219011344069620",28.13,39.00,0,320.41,424.41,159.9,152.4,0.742,829028.7,829028.7,20681,0,0,0,L,1122011218,0,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290637,2421590.00
09/01/2017 14:30,2,6.252,ACTIVE,219.39,362.79,59.959,1504290603,"201051344000569","219011344069620",27.57,41.00,0,321.61,423.20,174.5,166.5,0.818,844472.3,844472.3,20651,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290638,2421591.00
09/01/2017 14:30,2,6.336,ACTIVE,220.06,363.69,59.965,1504290603,"201051344000983","219011344069620",28.13,41.00,0,321.61,424.71,180.4,172.2,0.853,835455.9,835455.9,20686,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290639,2421592.00
09/01/2017 14:30,2,6.873,ACTIVE,220.29,365.19,59.970,1504290603,"201051344001158","219011344069620",27.31,41.30,0,323.11,422.00,190.2,181.7,0.888,819047.6,819047.6,20689,0,0,0,L,1122011218,0,124.94,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290640,2421593.00
09/01/2017 14:30,2,6.930,ACTIVE,220.52,366.10,59.965,1504290603,"201051344000576","219011344069620",27.45,41.00,0,323.72,423.50,192.5,183.8,0.884,833628.5,833628.5,20704,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290641,2421594.00
09/01/2017 14:30,2,7.670,ACTIVE,215.09,363.99,59.965,1504290603,"274151322000087","219011344069620",26.70,61.00,0,330.93,391.94,207.1,197.9,0.765,1015148.3,1015148.3,20812,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504290642,2421595.00
09/01/2017 14:45,2,7.992,ACTIVE,220.74,368.80,60.012,1504291503,"201051344000645","219011344069620",27.33,40.20,0,319.81,423.50,221.3,211.7,0.999,832588.9,832588.9,20674,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291504,2421596.00
09/01/2017 14:45,2,7.307,ACTIVE,215.54,372.41,59.975,1504291503,"274151322000085","219011344069620",24.97,48.00,0,329.73,391.94,184.8,176.4,0.707,1033783.4,1033783.4,20562,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291505,2421597.00
09/01/2017 14:45,2,7.945,ACTIVE,219.61,367.90,59.970,1504291503,"201051344000633","219011344069620",27.55,41.80,0,319.81,423.50,221.7,212.1,1.043,819818.4,819818.4,20729,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291506,2421598.00
09/01/2017 14:45,2,7.902,ACTIVE,221.19,368.50,59.970,1504291503,"201051344000469","219011344069620",27.61,39.30,0,318.91,424.41,220.9,211.3,1.043,823902.3,823902.3,20688,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291507,2421599.00
09/01/2017 14:45,2,7.922,ACTIVE,218.03,365.80,59.975,1504291503,"201051344000646","219011344069620",27.29,42.50,0,332.73,417.49,218.9,209.4,1.016,817984.1,817984.1,20682,0,0,0,L,1122011218,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291508,2421600.00
09/01/2017 14:45,2,7.318,ACTIVE,215.32,356.18,59.970,1504291503,"274151322000052","219011344069620",27.35,58.80,0,330.33,397.05,202.5,193.5,0.795,1077736.6,1077736.6,20561,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291510,2421601.00
09/01/2017 14:45,2,8.033,ACTIVE,219.16,367.90,59.986,1504291503,"201051344000585","219011344069620",27.27,42.80,0,333.63,417.19,222.0,212.3,1.030,832454.7,832454.7,20676,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291511,2421602.00
09/01/2017 14:45,2,7.834,ACTIVE,217.58,364.29,59.975,1504291503,"201051344001230","219011344069620",27.53,40.40,0,331.23,418.39,218.4,208.9,1.012,822406.8,822406.8,20724,0,0,0,L,1122011218,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291511,2421603.00
09/01/2017 14:45,2,7.752,ACTIVE,219.16,367.90,59.975,1504291503,"201051344000582","219011344069620",27.63,46.60,0,334.24,418.39,216.9,207.4,0.999,811259.1,811259.1,20666,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291512,2421604.00
09/01/2017 14:45,2,7.887,ACTIVE,218.03,365.19,59.981,1504291503,"201051344000955","219011344069620",27.31,43.20,0,333.03,417.19,218.2,208.7,1.021,831719.9,831719.9,20689,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291513,2421605.00
09/01/2017 14:45,2,5.027,ACTIVE,215.09,406.97,59.986,1504291503,"274151322000094","219011344069620",37.59,51.50,0,376.92,456.27,191.0,182.4,0.738,892457.4,892457.4,20997,0,0,0,L,1151911521,0,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291514,2421606.00
09/01/2017 14:45,2,7.930,ACTIVE,221.19,369.40,59.986,1504291503,"201051344000579","219011344069620",27.93,41.80,0,336.04,424.71,224.2,214.5,1.034,842314.3,842314.3,20688,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291515,2421607.00
09/01/2017 14:45,2,7.854,ACTIVE,217.80,363.99,59.991,1504291503,"201051344000890","219011344069620",27.53,39.80,0,331.53,417.49,219.2,209.6,1.012,825849.9,825849.9,20688,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291516,2421608.00
09/01/2017 14:45,2,7.906,ACTIVE,218.71,366.40,59.981,1504291503,"201051344000438","219011344069620",27.45,41.30,0,334.84,417.79,219.7,210.2,1.021,828039.8,828039.8,20674,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291517,2421609.00
09/01/2017 14:45,2,7.789,ACTIVE,218.26,357.38,59.986,1504291503,"201051344000417","219011344069620",17.89,39.50,0,318.00,392.85,141.2,134.4,0.658,732498.5,732498.5,20716,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291518,2421610.00
09/01/2017 14:45,2,7.432,ACTIVE,214.64,372.71,59.975,1504291503,"274151322000083","219011344069620",27.00,50.80,0,330.03,393.15,203.2,194.2,0.809,1066813.9,1066813.9,20577,0,0,0,L,1151911521,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291519,2421611.00
09/01/2017 14:45,2,7.715,ACTIVE,216.00,370.00,59.981,1504291503,"274151322000076","219011344069620",28.03,60.50,0,330.03,400.96,218.9,209.3,0.844,1139370.0,1139370.0,20565,0,0,0,L,1151911521,0,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291520,2421612.00
09/01/2017 14:45,2,8.043,ACTIVE,219.39,365.80,60.007,1504291503,"201051344000868","219011344069620",27.00,40.40,0,318.61,421.70,219.8,210.3,0.994,822199.2,822199.2,20701,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291520,2421613.00
09/01/2017 14:45,2,7.842,ACTIVE,214.64,372.41,59.981,1504291503,"274151322000095","219011344069620",27.65,59.50,0,329.43,396.45,219.5,209.9,0.826,1128366.5,1128366.5,20594,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291521,2421614.00
09/01/2017 14:45,2,7.949,ACTIVE,220.97,362.19,59.986,1504291503,"201051344000988","219011344069620",17.89,38.40,0,318.91,399.46,143.9,137.0,0.658,704746.5,704746.5,20667,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291522,2421615.00
09/01/2017 14:45,2,8.016,ACTIVE,219.16,363.39,60.018,1504291503,"201051344001025","219011344069620",27.12,44.50,0,333.33,418.70,220.0,210.4,0.972,829269.8,829269.8,20672,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291523,2421616.00
09/01/2017 14:45,2,8.014,ACTIVE,220.97,369.40,59.986,1504291503,"201051344000458","219011344069620",27.53,41.00,0,321.01,424.11,223.6,213.9,1.039,833220.9,833220.9,20666,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291524,2421617.00
09/01/2017 14:45,2,7.898,ACTIVE,221.42,368.20,60.012,1504291503,"201051344000853","219011344069620",27.85,40.00,0,335.74,425.01,222.6,213.0,1.039,834717.1,834717.1,20698,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291525,2421618.00
09/01/2017 14:45,2,7.932,ACTIVE,217.80,367.00,59.981,1504291503,"201051344000685","219011344069620",27.75,40.00,0,333.63,418.09,222.9,213.2,1.074,827845.7,827845.7,20717,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291526,2421619.00
09/01/2017 14:45,2,8.002,ACTIVE,218.93,367.00,60.018,1504291503,"201051344000917","219011344069620",27.00,46.60,0,334.24,417.19,218.8,209.3,1.043,824512.2,824512.2,20712,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291527,2421620.00
09/01/2017 14:45,2,7.934,ACTIVE,218.03,364.59,59.981,1504291503,"201051344001145","219011344069620",27.79,41.00,0,333.93,417.79,223.3,213.6,1.016,832575.9,832575.9,20694,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291528,2421621.00
09/01/2017 14:45,2,7.998,ACTIVE,219.61,366.70,59.970,1504291503,"201051344000651","219011344069620",27.00,46.00,0,335.74,419.30,218.6,209.1,0.990,821608.0,821608.0,20687,0,0,0,L,1122011218,0,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291529,2421622.00
09/01/2017 14:45,2,7.254,ACTIVE,215.09,352.87,59.981,1504291503,"274151322000088","219011344069620",26.88,52.80,0,330.93,394.65,197.3,188.5,0.747,1023960.9,1023960.9,20572,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291529,2421623.00
09/01/2017 14:45,2,4.977,ACTIVE,216.00,417.79,59.986,1504291503,"274151322000068","219011344069620",38.05,51.00,0,385.63,455.67,191.7,183.1,0.734,893472.8,893472.8,21008,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291530,2421624.00
09/01/2017 14:45,2,7.805,ACTIVE,218.93,366.10,59.981,1504291503,"201051344001135","219011344069620",27.65,46.40,0,334.54,417.19,218.7,209.1,1.008,817173.7,817173.7,20646,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291531,2421625.00
09/01/2017 14:45,2,8.070,ACTIVE,218.71,365.19,59.986,1504291503,"201051344000594","219011344069620",27.45,46.40,0,329.13,419.00,224.1,214.4,1.034,836768.5,836768.5,20681,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291532,2421626.00
09/01/2017 14:45,2,7.982,ACTIVE,219.39,367.00,60.007,1504291503,"201051344001203","219011344069620",27.15,43.00,0,336.34,418.70,219.5,209.9,1.021,827334.6,827334.6,20714,0,0,0,L,1122011218,0,125.85,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291533,2421627.00
09/01/2017 14:45,2,7.348,ACTIVE,215.09,357.08,59.965,1504291503,"274151322000054","219011344069620",25.33,55.50,0,329.13,390.74,188.5,180.0,0.716,1039429.4,1039429.4,20543,0,0,0,L,1151911521,0,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291534,2421628.00
09/01/2017 14:45,2,7.926,ACTIVE,219.61,366.10,59.996,1504291503,"201051344000867","219011344069620",27.55,43.40,0,317.40,422.00,221.2,211.5,1.008,820910.3,820910.3,20713,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291535,2421629.00
09/01/2017 14:45,2,7.836,ACTIVE,219.16,367.00,59.996,1504291503,"201051344001093","219011344069620",27.10,42.80,0,334.84,417.49,215.0,205.6,0.981,824504.6,824504.6,20717,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291536,2421630.00
09/01/2017 14:45,2,7.975,ACTIVE,220.52,368.50,59.949,1504291503,"201051344000900","219011344069620",27.81,40.40,0,335.14,424.41,224.6,214.8,0.994,843031.8,843031.8,20715,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291537,2421631.00
09/01/2017 14:45,2,7.938,ACTIVE,220.29,367.90,59.991,1504291503,"201051344000648","219011344069620",27.41,38.80,0,317.70,425.01,220.2,210.6,1.016,829081.0,829081.0,20682,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291538,2421632.00
09/01/2017 14:45,2,7.906,ACTIVE,220.74,367.90,59.986,1504291503,"201051344000569","219011344069620",27.69,41.30,0,335.44,425.31,221.6,212.0,1.030,844524.9,844524.9,20652,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291539,2421633.00
09/01/2017 14:45,2,8.023,ACTIVE,220.74,368.20,60.028,1504291503,"201051344000983","219011344069620",27.41,41.30,0,336.34,425.31,222.8,213.1,1.034,835508.8,835508.8,20687,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291540,2421634.00
09/01/2017 14:45,2,8.025,ACTIVE,221.19,368.50,59.996,1504291503,"201051344001158","219011344069620",26.96,41.80,0,319.21,423.50,219.0,209.5,1.003,819099.6,819099.6,20690,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291541,2421635.00
09/01/2017 14:45,2,7.902,ACTIVE,220.74,370.30,59.996,1504291503,"201051344000576","219011344069620",27.51,40.00,0,320.11,424.71,220.2,210.6,1.012,833680.7,833680.7,20705,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291541,2421636.00
09/01/2017 14:45,2,7.314,ACTIVE,215.09,375.11,59.991,1504291503,"274151322000087","219011344069620",26.80,63.00,0,328.82,394.05,198.4,189.5,0.738,1015195.3,1015195.3,20813,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504291542,2421637.00
09/01/2017 15:00,2,7.822,ACTIVE,220.74,370.30,60.018,1504292403,"201051344000645","219011344069620",27.10,41.00,0,337.24,418.09,214.6,205.2,0.963,832641.0,832641.0,20675,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292404,2421638.00
09/01/2017 15:00,2,7.172,ACTIVE,215.54,368.80,60.012,1504292403,"274151322000085","219011344069620",25.07,48.80,0,331.83,387.74,182.0,173.8,0.694,1033827.1,1033827.1,20563,0,0,0,L,1151911521,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292405,2421639.00
09/01/2017 15:00,2,7.752,ACTIVE,219.84,369.40,60.018,1504292403,"201051344000633","219011344069620",27.63,40.80,0,333.93,414.79,216.9,207.4,1.021,819870.8,819870.8,20730,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292406,2421640.00
09/01/2017 15:00,2,7.693,ACTIVE,220.97,368.20,60.012,1504292403,"201051344000469","219011344069620",27.57,38.60,0,336.64,420.20,214.8,205.4,1.008,823954.3,823954.3,20689,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292407,2421641.00
09/01/2017 15:00,2,7.662,ACTIVE,218.03,365.80,60.007,1504292403,"201051344000646","219011344069620",27.85,40.80,0,335.44,415.39,216.0,206.6,1.025,818036.1,818036.1,20683,0,0,0,L,1122011218,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292407,2421642.00
09/01/2017 15:00,2,7.109,ACTIVE,214.87,377.22,60.002,1504292403,"274151322000052","219011344069620",27.71,59.00,0,329.73,391.34,199.4,190.5,0.778,1077784.5,1077784.5,20562,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292408,2421643.00
09/01/2017 15:00,2,7.875,ACTIVE,219.39,367.90,60.012,1504292403,"201051344000585","219011344069620",27.49,41.30,0,334.54,413.89,219.4,209.8,1.008,832507.4,832507.4,20677,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292409,2421644.00
09/01/2017 15:00,2,7.633,ACTIVE,218.03,364.89,60.034,1504292403,"201051344001230","219011344069620",27.85,38.20,0,337.24,415.09,215.3,205.9,1.012,822458.6,822458.6,20725,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292410,2421645.00
09/01/2017 15:00,2,7.590,ACTIVE,219.39,367.30,60.023,1504292403,"201051344000582","219011344069620",27.87,45.30,0,334.54,414.49,214.3,204.9,0.977,811310.7,811310.7,20667,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292411,2421646.00
09/01/2017 15:00,2,7.678,ACTIVE,218.26,363.99,60.018,1504292403,"201051344000955","219011344069620",27.75,42.00,0,337.24,414.79,215.7,206.3,1.012,831771.7,831771.7,20690,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292412,2421647.00
09/01/2017 15:00,2,4.885,ACTIVE,215.32,419.30,60.007,1504292403,"274151322000094","219011344069620",37.79,49.50,0,388.04,456.27,187.3,178.9,0.712,892502.5,892502.5,20998,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292413,2421648.00
09/01/2017 15:00,2,7.727,ACTIVE,221.19,369.40,60.012,1504292403,"201051344000579","219011344069620",28.27,40.60,0,336.64,420.20,221.1,211.4,1.034,842367.4,842367.4,20689,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292414,2421649.00
09/01/2017 15:00,2,7.758,ACTIVE,218.03,366.70,60.018,1504292403,"201051344000890","219011344069620",27.53,38.00,0,336.94,415.39,216.2,206.7,0.999,825902.0,825902.0,20689,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292415,2421650.00
09/01/2017 15:00,2,7.566,ACTIVE,218.71,367.90,60.012,1504292403,"201051344000438","219011344069620",28.33,39.30,0,335.14,414.79,217.0,207.5,1.008,828091.9,828091.9,20675,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292416,2421651.00
09/01/2017 15:00,2,7.521,ACTIVE,218.26,357.98,60.012,1504292403,"201051344000417","219011344069620",18.27,37.80,0,338.44,391.64,139.2,132.4,0.667,732531.8,732531.8,20717,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292417,2421652.00
09/01/2017 15:00,2,7.184,ACTIVE,215.09,367.30,60.012,1504292403,"274151322000083","219011344069620",27.55,49.00,0,329.43,391.34,200.3,191.4,0.804,1066862.1,1066862.1,20578,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292418,2421653.00
09/01/2017 15:00,2,7.588,ACTIVE,216.00,362.19,60.034,1504292403,"274151322000076","219011344069620",27.97,59.30,0,331.23,397.66,214.8,205.4,0.826,1139421.9,1139421.9,20566,0,0,0,L,1151911521,0,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292419,2421654.00
09/01/2017 15:00,2,7.783,ACTIVE,219.39,367.30,60.012,1504292403,"201051344000868","219011344069620",27.23,40.20,0,334.24,414.49,214.5,205.1,0.994,822251.1,822251.1,20702,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292420,2421655.00
09/01/2017 15:00,2,7.590,ACTIVE,214.87,353.17,60.007,1504292403,"274151322000095","219011344069620",28.03,57.00,0,329.43,395.25,215.6,206.1,0.809,1128418.4,1128418.4,20595,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292421,2421656.00
09/01/2017 15:00,2,7.727,ACTIVE,220.97,362.19,60.007,1504292403,"201051344000988","219011344069620",17.93,37.80,0,342.35,395.85,140.4,133.6,0.650,704780.3,704780.3,20668,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292422,2421657.00
09/01/2017 15:00,2,7.742,ACTIVE,219.16,365.80,60.002,1504292403,"201051344001025","219011344069620",27.65,43.40,0,334.54,414.19,216.7,207.2,0.977,829322.1,829322.1,20673,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292422,2421658.00
09/01/2017 15:00,2,7.693,ACTIVE,220.97,369.10,60.018,1504292403,"201051344000458","219011344069620",28.07,41.00,0,337.24,420.50,218.8,209.2,1.021,833273.8,833273.8,20667,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292423,2421659.00
09/01/2017 15:00,2,7.797,ACTIVE,221.19,369.10,60.012,1504292403,"201051344000853","219011344069620",27.39,39.50,0,341.75,421.10,216.1,206.6,1.003,834769.6,834769.6,20699,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292424,2421660.00
09/01/2017 15:00,2,7.801,ACTIVE,217.80,367.60,60.007,1504292403,"201051344000685","219011344069620",27.75,38.00,0,336.34,415.69,219.2,209.7,1.047,827898.6,827898.6,20718,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292425,2421661.00
09/01/2017 15:00,2,7.637,ACTIVE,219.16,366.40,60.007,1504292403,"201051344000917","219011344069620",27.91,45.50,0,334.54,413.89,215.8,206.4,1.016,824564.2,824564.2,20713,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292426,2421662.00
09/01/2017 15:00,2,7.775,ACTIVE,218.03,365.49,60.018,1504292403,"201051344001145","219011344069620",27.87,39.30,0,335.14,415.99,219.4,209.9,1.003,832628.9,832628.9,20695,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292427,2421663.00
09/01/2017 15:00,2,7.713,ACTIVE,219.61,368.80,60.012,1504292403,"201051344000651","219011344069620",27.61,45.80,0,335.74,413.89,215.6,206.2,0.977,821659.9,821659.9,20688,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292428,2421664.00
09/01/2017 15:00,2,7.133,ACTIVE,214.87,364.29,60.007,1504292403,"274151322000088","219011344069620",26.76,50.80,0,330.03,390.14,193.1,184.5,0.734,1024007.5,1024007.5,20573,0,0,0,L,1151911521,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292429,2421665.00
09/01/2017 15:00,2,4.871,ACTIVE,216.00,427.71,60.012,1504292403,"274151322000068","219011344069620",37.83,50.40,0,389.54,456.27,187.5,179.0,0.725,893518.0,893518.0,21009,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292430,2421666.00
09/01/2017 15:00,2,7.662,ACTIVE,218.93,365.19,60.012,1504292403,"201051344001135","219011344069620",27.81,45.30,0,335.44,414.19,215.8,206.3,0.981,817225.7,817225.7,20647,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292431,2421667.00
09/01/2017 15:00,2,7.732,ACTIVE,218.93,366.40,60.023,1504292403,"201051344000594","219011344069620",28.19,45.50,0,333.33,417.19,220.7,211.1,0.999,836821.7,836821.7,20682,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292432,2421668.00
09/01/2017 15:00,2,7.805,ACTIVE,219.39,365.80,60.007,1504292403,"201051344001203","219011344069620",27.33,41.30,0,335.74,414.19,215.8,206.4,1.003,827386.7,827386.7,20715,0,0,0,L,1122011218,0,125.85,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292433,2421669.00
09/01/2017 15:00,2,7.148,ACTIVE,215.32,353.17,60.007,1504292403,"274151322000054","219011344069620",25.56,54.30,0,330.33,389.24,184.8,176.5,0.707,1039473.9,1039473.9,20544,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292434,2421670.00
09/01/2017 15:00,2,7.791,ACTIVE,219.61,365.80,60.012,1504292403,"201051344000867","219011344069620",27.35,41.80,0,333.93,414.49,215.7,206.2,0.977,820962.6,820962.6,20714,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292435,2421671.00
09/01/2017 15:00,2,7.625,ACTIVE,219.39,367.30,60.023,1504292403,"201051344001093","219011344069620",27.33,40.80,0,334.84,412.98,211.0,201.7,0.963,824555.5,824555.5,20718,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292436,2421672.00
09/01/2017 15:00,2,7.766,ACTIVE,220.52,369.40,60.012,1504292403,"201051344000900","219011344069620",27.77,39.80,0,333.93,419.60,218.4,208.9,0.972,843084.8,843084.8,20716,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292437,2421673.00
09/01/2017 15:00,2,7.693,ACTIVE,220.29,368.20,60.012,1504292403,"201051344000648","219011344069620",27.59,39.30,0,335.74,419.60,215.0,205.6,0.990,829133.1,829133.1,20683,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292438,2421674.00
09/01/2017 15:00,2,7.703,ACTIVE,220.52,366.10,60.012,1504292403,"201051344000569","219011344069620",27.55,40.40,0,334.84,419.00,214.9,205.5,0.999,844577.1,844577.1,20653,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292439,2421675.00
09/01/2017 15:00,2,7.688,ACTIVE,220.97,370.00,60.018,1504292403,"201051344000983","219011344069620",27.83,41.30,0,336.04,419.30,216.6,207.1,1.016,835561.4,835561.4,20688,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292440,2421676.00
09/01/2017 15:00,2,7.736,ACTIVE,220.97,369.40,60.044,1504292403,"201051344001158","219011344069620",27.39,40.80,0,336.04,419.00,214.5,205.1,0.990,819151.4,819151.4,20691,0,0,0,L,1122011218,0,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292440,2421677.00
09/01/2017 15:00,2,7.762,ACTIVE,220.74,369.40,60.012,1504292403,"201051344000576","219011344069620",27.14,40.20,0,336.34,419.60,213.2,203.9,0.986,833732.7,833732.7,20706,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292441,2421678.00
09/01/2017 15:00,2,7.172,ACTIVE,215.09,357.98,60.012,1504292403,"274151322000087","219011344069620",26.94,64.30,0,329.43,390.44,195.4,186.6,0.712,1015242.4,1015242.4,20814,0,0,0,L,1151911521,0,123.59,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504292442,2421679.00
09/01/2017 15:15,2,7.523,ACTIVE,221.19,367.30,59.975,1504293303,"201051344000645","219011344069620",27.17,40.80,0,341.75,416.89,207.1,198.0,0.937,832691.5,832691.5,20676,0,0,0,L,1122011218,0,125.85,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293304,2421680.00
09/01/2017 15:15,2,6.852,ACTIVE,216.22,351.67,59.981,1504293303,"274151322000085","219011344069620",25.37,47.30,0,332.43,389.24,176.2,168.1,0.672,1033869.9,1033869.9,20564,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293305,2421681.00
09/01/2017 15:15,2,7.438,ACTIVE,220.06,366.40,60.002,1504293303,"201051344000633","219011344069620",27.67,41.30,0,335.74,415.99,208.4,199.2,0.986,819921.7,819921.7,20731,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293306,2421682.00
09/01/2017 15:15,2,7.359,ACTIVE,221.42,367.60,59.991,1504293303,"201051344000469","219011344069620",27.73,38.20,0,342.05,418.09,206.7,197.5,0.963,824004.8,824004.8,20690,0,0,0,L,1122011218,0,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293307,2421683.00
09/01/2017 15:15,2,7.479,ACTIVE,218.93,366.70,59.986,1504293303,"201051344000646","219011344069620",27.37,40.00,0,334.84,414.19,207.2,198.1,0.968,818086.7,818086.7,20684,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293308,2421684.00
09/01/2017 15:15,2,6.949,ACTIVE,215.77,365.49,59.970,1504293303,"274151322000052","219011344069620",27.29,57.00,0,331.53,394.65,191.9,183.3,0.742,1077831.3,1077831.3,20563,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293309,2421685.00
09/01/2017 15:15,2,7.561,ACTIVE,220.29,365.80,59.986,1504293303,"201051344000585","219011344069620",27.49,41.30,0,335.14,412.08,210.3,201.1,0.968,832558.8,832558.8,20678,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293310,2421686.00
09/01/2017 15:15,2,7.375,ACTIVE,218.48,366.10,59.981,1504293303,"201051344001230","219011344069620",27.63,37.30,0,336.94,413.89,206.4,197.3,0.963,822509.0,822509.0,20726,0,0,0,L,1122011218,0,125.17,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293311,2421687.00
09/01/2017 15:15,2,7.379,ACTIVE,220.06,366.10,59.975,1504293303,"201051344000582","219011344069620",27.49,45.00,0,334.24,413.29,205.5,196.4,0.941,811360.9,811360.9,20668,0,0,0,L,1122011218,0,125.62,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293312,2421688.00
09/01/2017 15:15,2,7.350,ACTIVE,218.93,363.69,59.996,1504293303,"201051344000955","219011344069620",27.67,41.30,0,335.74,413.89,205.8,196.8,0.963,831822.1,831822.1,20691,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293313,2421689.00
09/01/2017 15:15,2,4.664,ACTIVE,215.77,418.09,59.975,1504293303,"274151322000094","219011344069620",38.33,49.00,0,389.54,453.86,182.1,173.8,0.698,892546.3,892546.3,20999,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293313,2421690.00
09/01/2017 15:15,2,7.484,ACTIVE,221.42,369.10,59.981,1504293303,"201051344000579","219011344069620",27.97,39.50,0,341.45,419.30,212.0,202.7,0.968,842419.2,842419.2,20690,0,0,0,L,1122011218,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293314,2421691.00
09/01/2017 15:15,2,7.449,ACTIVE,218.71,363.09,59.970,1504293303,"201051344000890","219011344069620",27.49,36.50,0,335.14,414.19,207.2,198.1,0.959,825952.6,825952.6,20690,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293315,2421692.00
09/01/2017 15:15,2,7.354,ACTIVE,219.84,365.80,60.012,1504293303,"201051344000438","219011344069620",27.91,38.60,0,335.44,413.29,208.0,198.8,0.968,828142.7,828142.7,20676,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293316,2421693.00
09/01/2017 15:15,2,7.279,ACTIVE,219.16,358.28,59.975,1504293303,"201051344000417","219011344069620",18.13,37.30,0,338.44,391.04,133.6,127.1,0.628,732564.3,732564.3,20718,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293317,2421694.00
09/01/2017 15:15,2,6.932,ACTIVE,215.54,366.70,59.965,1504293303,"274151322000083","219011344069620",27.61,48.30,0,330.63,393.75,193.8,185.1,0.773,1066909.2,1066909.2,20579,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293318,2421695.00
09/01/2017 15:15,2,7.299,ACTIVE,216.67,352.57,59.981,1504293303,"274151322000076","219011344069620",28.11,58.50,0,337.24,398.86,207.7,198.5,0.800,1139472.3,1139472.3,20567,0,0,0,L,1151911521,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293319,2421696.00
09/01/2017 15:15,2,7.453,ACTIVE,220.06,367.00,59.996,1504293303,"201051344000868","219011344069620",27.35,39.50,0,334.84,412.68,206.4,197.3,0.932,822301.4,822301.4,20703,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293320,2421697.00
09/01/2017 15:15,2,7.340,ACTIVE,215.54,361.29,59.959,1504293303,"274151322000095","219011344069620",28.03,56.50,0,330.33,393.75,208.3,199.1,0.778,1128469.0,1128469.0,20596,0,0,0,L,1151911521,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293321,2421698.00
09/01/2017 15:15,2,7.369,ACTIVE,221.42,361.59,59.986,1504293303,"201051344000988","219011344069620",18.09,37.30,0,342.95,395.85,135.0,128.4,0.623,704813.1,704813.1,20669,0,0,0,L,1122011218,0,125.62,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293322,2421699.00
09/01/2017 15:15,2,7.490,ACTIVE,219.84,365.80,59.970,1504293303,"201051344001025","219011344069620",27.47,42.50,0,335.44,413.29,208.5,199.3,0.937,829372.9,829372.9,20674,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293322,2421700.00
09/01/2017 15:15,2,7.332,ACTIVE,221.19,366.40,59.981,1504293303,"201051344000458","219011344069620",28.39,40.80,0,341.75,419.00,210.8,201.6,0.990,833325.1,833325.1,20668,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293323,2421701.00
