ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 15:15,2,7.467,ACTIVE,221.87,369.70,59.981,1504293303,"201051344000853","219011344069620",27.61,39.50,0,340.85,418.70,208.9,199.7,0.977,834820.3,834820.3,20700,0,0,0,L,1122011218,0,126.07,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293324,2421702.00
09/01/2017 15:15,2,7.520,ACTIVE,218.71,366.10,59.986,1504293303,"201051344000685","219011344069620",27.63,37.80,0,335.74,414.19,210.4,201.1,1.012,827949.9,827949.9,20719,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293325,2421703.00
09/01/2017 15:15,2,7.395,ACTIVE,219.61,365.19,59.970,1504293303,"201051344000917","219011344069620",27.73,45.80,0,334.84,412.08,207.5,198.3,0.968,824614.8,824614.8,20714,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293326,2421704.00
09/01/2017 15:15,2,7.416,ACTIVE,218.71,364.29,59.991,1504293303,"201051344001145","219011344069620",28.13,38.80,0,334.24,414.19,211.2,201.9,0.941,832680.3,832680.3,20696,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293327,2421705.00
09/01/2017 15:15,2,7.480,ACTIVE,220.29,366.10,59.970,1504293303,"201051344000651","219011344069620",27.35,45.80,0,335.44,412.68,207.1,198.0,0.932,821710.4,821710.4,20689,0,0,0,L,1122011218,0,126.30,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293328,2421706.00
09/01/2017 15:15,2,6.830,ACTIVE,215.77,360.38,59.944,1504293303,"274151322000088","219011344069620",27.04,51.00,0,331.53,392.85,186.8,178.4,0.712,1024052.9,1024052.9,20574,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293329,2421707.00
09/01/2017 15:15,2,4.688,ACTIVE,216.90,415.09,59.965,1504293303,"274151322000068","219011344069620",38.23,50.00,0,389.24,455.06,181.6,173.4,0.694,893561.8,893561.8,21010,0,0,0,L,1151911521,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293330,2421708.00
09/01/2017 15:15,2,7.396,ACTIVE,219.61,364.29,59.975,1504293303,"201051344001135","219011344069620",27.61,44.50,0,335.14,412.68,206.9,197.8,0.950,817276.2,817276.2,20648,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293331,2421709.00
09/01/2017 15:15,2,7.441,ACTIVE,219.16,363.09,59.970,1504293303,"201051344000594","219011344069620",28.09,45.00,0,333.93,414.79,211.7,202.4,0.950,836873.4,836873.4,20683,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293332,2421710.00
09/01/2017 15:15,2,7.367,ACTIVE,220.06,365.19,59.986,1504293303,"201051344001203","219011344069620",27.79,40.60,0,336.94,412.38,207.2,198.1,0.955,827437.3,827437.3,20716,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293333,2421711.00
09/01/2017 15:15,2,6.914,ACTIVE,216.00,352.87,59.959,1504293303,"274151322000054","219011344069620",25.60,53.30,0,331.83,390.44,179.2,171.0,0.681,1039517.3,1039517.3,20545,0,0,0,L,1151911521,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293334,2421712.00
09/01/2017 15:15,2,7.430,ACTIVE,220.29,366.10,59.954,1504293303,"201051344000867","219011344069620",27.57,42.00,0,335.44,413.59,207.4,198.2,0.937,821013.2,821013.2,20715,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293335,2421713.00
09/01/2017 15:15,2,7.217,ACTIVE,220.06,365.80,59.933,1504293303,"201051344001093","219011344069620",27.79,40.20,0,335.14,411.18,203.0,194.0,0.910,824604.9,824604.9,20719,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293336,2421714.00
09/01/2017 15:15,2,7.568,ACTIVE,220.97,368.20,59.970,1504293303,"201051344000900","219011344069620",27.39,39.80,0,336.94,418.09,209.9,200.7,0.937,843136.0,843136.0,20717,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293336,2421715.00
09/01/2017 15:15,2,7.387,ACTIVE,220.74,366.40,59.975,1504293303,"201051344000648","219011344069620",27.67,39.50,0,338.44,418.39,207.1,198.0,0.950,829183.5,829183.5,20684,0,0,0,L,1122011218,0,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293337,2421716.00
09/01/2017 15:15,2,7.447,ACTIVE,220.97,366.70,59.970,1504293303,"201051344000569","219011344069620",27.51,40.20,0,337.84,417.19,207.5,198.3,0.955,844627.6,844627.6,20654,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293338,2421717.00
09/01/2017 15:15,2,7.574,ACTIVE,221.42,369.70,59.959,1504293303,"201051344000983","219011344069620",27.23,40.60,0,338.74,418.39,208.9,199.7,0.977,835612.3,835612.3,20689,0,0,0,L,1122011218,0,125.62,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293339,2421718.00
09/01/2017 15:15,2,7.250,ACTIVE,221.42,367.60,59.965,1504293303,"201051344001158","219011344069620",28.03,40.60,0,341.45,417.79,205.8,196.7,0.946,819201.7,819201.7,20692,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293340,2421719.00
09/01/2017 15:15,2,7.486,ACTIVE,221.19,367.90,59.986,1504293303,"201051344000576","219011344069620",27.17,39.30,0,341.45,417.79,206.1,197.0,0.959,833782.8,833782.8,20707,0,0,0,L,1122011218,0,125.62,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293341,2421720.00
09/01/2017 15:15,2,6.893,ACTIVE,216.00,370.00,59.975,1504293303,"274151322000087","219011344069620",27.02,65.00,0,331.23,390.44,188.6,180.1,0.689,1015288.1,1015288.1,20815,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504293342,2421721.00
09/01/2017 15:30,2,7.123,ACTIVE,220.74,364.59,59.996,1504294203,"201051344000645","219011344069620",27.47,41.00,0,342.65,415.69,198.1,189.3,0.897,832740.0,832740.0,20677,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294205,2421722.00
09/01/2017 15:30,2,6.607,ACTIVE,215.54,371.21,59.996,1504294203,"274151322000085","219011344069620",25.45,47.80,0,338.14,389.54,170.2,162.3,0.645,1033911.2,1033911.2,20565,0,0,0,L,1151911521,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294205,2421723.00
09/01/2017 15:30,2,7.041,ACTIVE,219.84,365.80,59.991,1504294203,"201051344000633","219011344069620",27.97,40.40,0,337.24,413.59,199.4,190.6,0.946,819970.4,819970.4,20732,0,0,0,L,1122011218,0,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294206,2421724.00
09/01/2017 15:30,2,7.115,ACTIVE,221.19,366.70,59.996,1504294203,"201051344000469","219011344069620",27.43,37.50,0,339.34,416.29,197.5,188.7,0.919,824053.1,824053.1,20691,0,0,0,L,1122011218,0,124.94,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294207,2421725.00
09/01/2017 15:30,2,7.059,ACTIVE,218.71,366.10,59.991,1504294203,"201051344000646","219011344069620",27.85,38.40,0,334.24,410.58,199.1,190.2,0.937,818135.3,818135.3,20685,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294208,2421726.00
09/01/2017 15:30,2,6.623,ACTIVE,216.00,373.31,60.023,1504294203,"274151322000052","219011344069620",27.69,56.50,0,336.34,394.05,185.7,177.3,0.729,1077876.5,1077876.5,20564,0,0,0,L,1151911521,0,123.59,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294209,2421727.00
09/01/2017 15:30,2,7.273,ACTIVE,220.06,366.10,60.034,1504294203,"201051344000585","219011344069620",27.45,40.20,0,336.64,409.98,202.1,193.2,0.937,832608.1,832608.1,20679,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294210,2421728.00
09/01/2017 15:30,2,6.986,ACTIVE,218.48,363.69,59.996,1504294203,"201051344001230","219011344069620",27.97,36.50,0,336.64,410.88,197.8,189.0,0.919,822557.4,822557.4,20727,0,0,0,L,1122011218,0,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294211,2421729.00
09/01/2017 15:30,2,7.023,ACTIVE,220.29,366.70,59.996,1504294203,"201051344000582","219011344069620",27.69,44.30,0,336.04,410.58,196.9,188.1,0.906,811409.1,811409.1,20669,0,0,0,L,1122011218,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294212,2421730.00
09/01/2017 15:30,2,7.068,ACTIVE,218.93,365.80,59.965,1504294203,"201051344000955","219011344069620",27.61,40.20,0,336.04,410.28,197.7,188.9,0.924,831870.5,831870.5,20692,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294213,2421731.00
09/01/2017 15:30,2,4.414,ACTIVE,215.77,436.13,59.996,1504294203,"274151322000094","219011344069620",38.98,48.50,0,388.34,452.96,174.6,166.6,0.672,892588.6,892588.6,21000,0,0,0,L,1151911521,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294214,2421732.00
09/01/2017 15:30,2,7.070,ACTIVE,221.19,367.30,59.981,1504294203,"201051344000579","219011344069620",28.27,39.00,0,342.65,416.89,202.4,193.4,0.928,842468.8,842468.8,20691,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294215,2421733.00
09/01/2017 15:30,2,7.088,ACTIVE,218.93,364.59,59.991,1504294203,"201051344000890","219011344069620",27.77,35.60,0,336.04,410.58,199.4,190.6,0.906,826001.2,826001.2,20691,0,0,0,L,1122011218,0,125.40,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294216,2421734.00
09/01/2017 15:30,2,7.021,ACTIVE,219.61,363.69,59.986,1504294203,"201051344000438","219011344069620",28.03,38.80,0,336.04,410.58,199.2,190.4,0.924,828191.4,828191.4,20677,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294217,2421735.00
09/01/2017 15:30,2,7.008,ACTIVE,219.16,359.18,59.981,1504294203,"201051344000417","219011344069620",18.09,36.50,0,338.44,388.64,128.6,122.2,0.601,732595.4,732595.4,20719,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294218,2421736.00
09/01/2017 15:30,2,6.689,ACTIVE,215.32,351.07,59.986,1504294203,"274151322000083","219011344069620",27.59,47.30,0,333.33,392.25,186.8,178.4,0.742,1066954.6,1066954.6,20580,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294218,2421737.00
09/01/2017 15:30,2,6.994,ACTIVE,216.45,356.18,59.981,1504294203,"274151322000076","219011344069620",28.19,58.50,0,337.84,397.35,199.6,190.7,0.765,1139521.0,1139521.0,20568,0,0,0,L,1151911521,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294219,2421738.00
09/01/2017 15:30,2,7.070,ACTIVE,219.84,365.19,59.959,1504294203,"201051344000868","219011344069620",27.53,39.00,0,335.74,410.88,197.3,188.5,0.915,822349.7,822349.7,20704,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294220,2421739.00
09/01/2017 15:30,2,7.043,ACTIVE,215.32,367.00,59.991,1504294203,"274151322000095","219011344069620",28.13,55.00,0,332.43,392.85,200.7,191.8,0.751,1128517.9,1128517.9,20597,0,0,0,L,1151911521,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294221,2421740.00
09/01/2017 15:30,2,7.107,ACTIVE,221.19,360.08,59.996,1504294203,"201051344000988","219011344069620",17.95,38.20,0,343.25,394.65,129.2,122.8,0.592,704844.5,704844.5,20670,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294222,2421741.00
09/01/2017 15:30,2,7.170,ACTIVE,219.84,364.29,59.991,1504294203,"201051344001025","219011344069620",27.49,42.00,0,336.04,410.28,199.7,190.9,0.893,829421.7,829421.7,20675,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294223,2421742.00
09/01/2017 15:30,2,7.070,ACTIVE,221.19,366.10,59.986,1504294203,"201051344000458","219011344069620",28.15,40.20,0,342.65,416.89,201.4,192.5,0.946,833374.4,833374.4,20669,0,0,0,L,1122011218,0,125.62,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294224,2421743.00
09/01/2017 15:30,2,7.107,ACTIVE,221.64,367.00,59.965,1504294203,"201051344000853","219011344069620",27.73,40.00,0,342.05,417.19,199.7,190.8,0.924,834869.1,834869.1,20701,0,0,0,L,1122011218,0,125.85,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294225,2421744.00
09/01/2017 15:30,2,7.127,ACTIVE,218.71,365.49,59.986,1504294203,"201051344000685","219011344069620",27.97,36.80,0,336.04,411.18,201.8,192.9,0.968,827999.2,827999.2,20720,0,0,0,L,1122011218,0,125.85,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294226,2421745.00
09/01/2017 15:30,2,7.064,ACTIVE,219.84,365.19,59.991,1504294203,"201051344000917","219011344069620",27.81,44.50,0,335.74,409.38,198.9,190.0,0.932,824663.3,824663.3,20715,0,0,0,L,1122011218,0,125.62,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294227,2421746.00
09/01/2017 15:30,2,7.041,ACTIVE,218.93,363.99,60.007,1504294203,"201051344001145","219011344069620",28.41,38.80,0,334.84,411.48,202.6,193.6,0.919,832729.8,832729.8,20697,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294228,2421747.00
09/01/2017 15:30,2,7.080,ACTIVE,220.52,366.10,59.996,1504294203,"201051344000651","219011344069620",27.71,45.50,0,342.05,410.28,198.6,189.8,0.897,821758.9,821758.9,20690,0,0,0,L,1122011218,0,126.30,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294228,2421748.00
09/01/2017 15:30,2,6.605,ACTIVE,215.54,368.80,59.986,1504294203,"274151322000088","219011344069620",26.84,50.60,0,336.94,391.64,179.3,171.2,0.681,1024096.6,1024096.6,20575,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294229,2421749.00
09/01/2017 15:30,2,4.527,ACTIVE,216.45,412.38,59.981,1504294203,"274151322000068","219011344069620",37.89,49.30,0,387.74,454.76,172.6,164.7,0.658,893604.1,893604.1,21011,0,0,0,L,1151911521,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294230,2421750.00
09/01/2017 15:30,2,7.160,ACTIVE,219.84,363.39,59.981,1504294203,"201051344001135","219011344069620",27.37,45.00,0,335.74,409.68,198.4,189.6,0.906,817324.7,817324.7,20649,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294231,2421751.00
09/01/2017 15:30,2,7.098,ACTIVE,219.39,363.69,59.991,1504294203,"201051344000594","219011344069620",28.19,44.30,0,334.24,412.08,202.6,193.6,0.910,836922.9,836922.9,20684,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294232,2421752.00
09/01/2017 15:30,2,7.004,ACTIVE,220.06,366.40,60.023,1504294203,"201051344001203","219011344069620",27.95,40.60,0,338.74,409.68,198.2,189.4,0.919,827485.8,827485.8,20717,0,0,0,L,1122011218,0,126.30,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294233,2421753.00
09/01/2017 15:30,2,6.654,ACTIVE,215.54,364.89,59.986,1504294203,"274151322000054","219011344069620",25.66,52.00,0,336.94,390.74,173.0,165.0,0.654,1039559.3,1039559.3,20546,0,0,0,L,1151911521,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294234,2421754.00
09/01/2017 15:30,2,7.129,ACTIVE,220.06,363.09,59.986,1504294203,"201051344000867","219011344069620",27.57,40.40,0,335.44,410.28,199.0,190.1,0.902,821061.8,821061.8,20716,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294235,2421755.00
09/01/2017 15:30,2,6.957,ACTIVE,220.29,365.80,59.991,1504294203,"201051344001093","219011344069620",27.51,39.80,0,337.54,409.08,193.8,185.1,0.871,824652.3,824652.3,20720,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294236,2421756.00
09/01/2017 15:30,2,7.084,ACTIVE,220.74,366.10,59.986,1504294203,"201051344000900","219011344069620",28.05,39.80,0,336.94,416.29,201.2,192.3,0.902,843185.2,843185.2,20718,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294237,2421757.00
09/01/2017 15:30,2,6.994,ACTIVE,220.52,366.10,59.981,1504294203,"201051344000648","219011344069620",27.97,39.50,0,342.35,416.59,198.0,189.2,0.915,829231.9,829231.9,20685,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294238,2421758.00
09/01/2017 15:30,2,7.012,ACTIVE,221.19,366.70,59.991,1504294203,"201051344000569","219011344069620",27.89,40.20,0,338.44,415.39,197.9,189.1,0.915,844676.0,844676.0,20655,0,0,0,L,1122011218,0,124.94,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294239,2421759.00
09/01/2017 15:30,2,7.051,ACTIVE,221.19,366.10,59.991,1504294203,"201051344000983","219011344069620",28.05,41.50,0,341.75,416.89,200.2,191.3,0.924,835661.2,835661.2,20690,0,0,0,L,1122011218,0,125.40,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294240,2421760.00
09/01/2017 15:30,2,6.973,ACTIVE,221.19,366.10,59.991,1504294203,"201051344001158","219011344069620",27.85,40.60,0,342.05,415.69,196.6,187.8,0.910,819249.9,819249.9,20693,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294241,2421761.00
09/01/2017 15:30,2,6.965,ACTIVE,220.97,366.40,59.975,1504294203,"201051344000576","219011344069620",27.95,40.00,0,341.75,416.29,197.1,188.3,0.915,833831.0,833831.0,20708,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294241,2421762.00
09/01/2017 15:30,2,6.635,ACTIVE,215.54,362.79,59.965,1504294203,"274151322000087","219011344069620",27.00,65.70,0,337.24,391.34,181.0,172.8,0.667,1015332.2,1015332.2,20816,0,0,0,L,1151911521,0,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504294242,2421763.00
09/01/2017 15:45,2,6.754,ACTIVE,219.84,364.89,59.986,1504295103,"201051344000645","219011344069620",27.51,40.60,0,336.94,411.48,188.2,179.7,0.857,832786.0,832786.0,20678,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295104,2421764.00
09/01/2017 15:45,2,6.314,ACTIVE,215.09,365.80,59.986,1504295103,"274151322000085","219011344069620",25.54,46.80,0,332.73,386.83,163.3,155.7,0.619,1033951.0,1033951.0,20566,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295105,2421765.00
09/01/2017 15:45,2,6.703,ACTIVE,218.93,364.29,59.981,1504295103,"201051344000633","219011344069620",27.91,40.20,0,336.04,408.18,189.5,181.0,0.906,820016.9,820016.9,20733,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295106,2421766.00
09/01/2017 15:45,2,6.584,ACTIVE,220.29,364.89,59.986,1504295103,"201051344000469","219011344069620",28.23,37.30,0,336.34,413.29,188.1,179.6,0.888,824099.1,824099.1,20692,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295107,2421767.00
09/01/2017 15:45,2,6.635,ACTIVE,217.80,364.59,60.018,1504295103,"201051344000646","219011344069620",28.15,38.40,0,335.14,408.48,189.1,180.6,0.888,818181.6,818181.6,20686,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295108,2421768.00
09/01/2017 15:45,2,6.348,ACTIVE,214.87,362.19,59.981,1504295103,"274151322000052","219011344069620",27.61,54.50,0,332.13,391.64,177.3,169.2,0.689,1077919.8,1077919.8,20565,0,0,0,L,1151911521,0,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295109,2421769.00
09/01/2017 15:45,2,6.824,ACTIVE,219.16,365.49,60.023,1504295103,"201051344000585","219011344069620",27.87,40.20,0,336.04,407.57,192.7,184.1,0.897,832655.2,832655.2,20680,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295110,2421770.00
09/01/2017 15:45,2,6.611,ACTIVE,217.35,360.38,59.986,1504295103,"201051344001230","219011344069620",28.15,36.00,0,331.83,409.08,188.4,179.9,0.875,822603.6,822603.6,20728,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295111,2421771.00
09/01/2017 15:45,2,6.697,ACTIVE,218.71,363.69,59.991,1504295103,"201051344000582","219011344069620",27.63,43.20,0,335.74,408.18,187.3,178.8,0.857,811455.0,811455.0,20670,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295112,2421772.00
09/01/2017 15:45,2,6.500,ACTIVE,217.80,361.29,59.991,1504295103,"201051344000955","219011344069620",28.49,40.00,0,336.64,407.87,187.4,179.0,0.884,831916.6,831916.6,20693,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295113,2421773.00
09/01/2017 15:45,2,4.268,ACTIVE,215.09,426.51,59.981,1504295103,"274151322000094","219011344069620",38.09,47.80,0,388.94,452.06,165.3,157.6,0.641,892628.9,892628.9,21001,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295114,2421774.00
09/01/2017 15:45,2,6.666,ACTIVE,220.06,364.59,59.986,1504295103,"201051344000579","219011344069620",28.55,38.00,0,336.94,413.89,192.7,184.1,0.897,842516.0,842516.0,20692,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295115,2421775.00
09/01/2017 15:45,2,6.645,ACTIVE,217.58,359.78,59.986,1504295103,"201051344000890","219011344069620",28.13,35.40,0,336.34,408.18,189.3,180.8,0.862,826047.6,826047.6,20692,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295115,2421776.00
09/01/2017 15:45,2,6.609,ACTIVE,218.26,363.69,60.012,1504295103,"201051344000438","219011344069620",28.23,38.40,0,336.34,408.18,188.9,180.4,0.875,828237.8,828237.8,20678,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295116,2421777.00
09/01/2017 15:45,2,6.604,ACTIVE,217.80,356.18,59.986,1504295103,"201051344000417","219011344069620",18.23,35.40,0,338.14,387.14,121.9,115.8,0.579,732625.1,732625.1,20720,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295117,2421778.00
09/01/2017 15:45,2,6.369,ACTIVE,214.64,349.56,59.981,1504295103,"274151322000083","219011344069620",27.67,46.40,0,330.63,387.74,178.2,170.1,0.707,1066998.2,1066998.2,20581,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295118,2421779.00
09/01/2017 15:45,2,6.666,ACTIVE,216.22,361.59,59.975,1504295103,"274151322000076","219011344069620",28.27,56.30,0,333.03,395.25,190.9,182.3,0.734,1139567.6,1139567.6,20569,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295119,2421780.00
09/01/2017 15:45,2,6.758,ACTIVE,218.93,363.09,59.991,1504295103,"201051344000868","219011344069620",27.43,38.20,0,336.04,407.57,187.8,179.3,0.849,822395.6,822395.6,20705,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295120,2421781.00
09/01/2017 15:45,2,6.707,ACTIVE,215.09,361.89,59.986,1504295103,"274151322000095","219011344069620",28.19,53.80,0,330.03,390.44,191.4,182.8,0.720,1128564.7,1128564.7,20598,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295121,2421782.00
09/01/2017 15:45,2,6.742,ACTIVE,220.06,359.18,60.002,1504295103,"201051344000988","219011344069620",18.01,37.50,0,339.65,391.34,123.0,116.8,0.575,704874.4,704874.4,20671,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295122,2421783.00
09/01/2017 15:45,2,6.820,ACTIVE,218.71,363.69,60.039,1504295103,"201051344001025","219011344069620",27.53,42.30,0,336.94,407.87,190.2,181.7,0.853,829468.3,829468.3,20676,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295123,2421784.00
09/01/2017 15:45,2,6.732,ACTIVE,220.29,364.29,59.986,1504295103,"201051344000458","219011344069620",28.09,39.80,0,336.64,413.59,191.4,182.8,0.906,833421.3,833421.3,20670,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295124,2421785.00
09/01/2017 15:45,2,6.768,ACTIVE,220.74,365.19,59.986,1504295103,"201051344000853","219011344069620",27.67,39.30,0,337.84,414.19,189.6,181.0,0.888,834915.5,834915.5,20702,0,0,0,L,1122011218,0,125.62,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295124,2421786.00
09/01/2017 15:45,2,6.689,ACTIVE,217.58,362.79,59.970,1504295103,"201051344000685","219011344069620",28.23,36.30,0,336.04,408.48,191.3,182.7,0.932,828046.2,828046.2,20721,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295125,2421787.00
09/01/2017 15:45,2,6.713,ACTIVE,218.71,366.10,59.991,1504295103,"201051344000917","219011344069620",27.85,44.00,0,335.14,406.97,189.2,180.7,0.884,824709.7,824709.7,20716,0,0,0,L,1122011218,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295126,2421788.00
09/01/2017 15:45,2,6.691,ACTIVE,217.58,362.49,59.986,1504295103,"201051344001145","219011344069620",28.29,38.00,0,335.44,408.48,191.6,183.0,0.884,832776.9,832776.9,20698,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295127,2421789.00
09/01/2017 15:45,2,6.736,ACTIVE,218.93,363.69,59.991,1504295103,"201051344000651","219011344069620",27.65,45.80,0,336.64,408.18,188.6,180.1,0.857,821805.1,821805.1,20691,0,0,0,L,1122011218,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295128,2421790.00
09/01/2017 15:45,2,6.244,ACTIVE,214.87,351.07,59.986,1504295103,"274151322000088","219011344069620",27.14,50.00,0,332.13,386.83,171.5,163.6,0.650,1024138.5,1024138.5,20576,0,0,0,L,1151911521,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295129,2421791.00
09/01/2017 15:45,2,4.236,ACTIVE,216.00,431.92,59.991,1504295103,"274151322000068","219011344069620",38.45,49.00,0,389.84,452.66,164.7,157.0,0.628,893644.4,893644.4,21012,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295130,2421792.00
09/01/2017 15:45,2,6.629,ACTIVE,218.71,363.69,59.981,1504295103,"201051344001135","219011344069620",28.09,43.40,0,336.64,406.97,188.6,180.1,0.871,817370.9,817370.9,20650,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295131,2421793.00
09/01/2017 15:45,2,6.709,ACTIVE,218.26,362.19,59.975,1504295103,"201051344000594","219011344069620",28.31,43.40,0,332.43,409.98,192.3,183.7,0.844,836970.1,836970.1,20685,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295132,2421794.00
09/01/2017 15:45,2,6.775,ACTIVE,218.71,363.09,59.991,1504295103,"201051344001203","219011344069620",27.47,40.20,0,336.94,407.87,188.6,180.1,0.884,827532.0,827532.0,20718,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295133,2421795.00
09/01/2017 15:45,2,6.283,ACTIVE,215.09,360.38,59.986,1504295103,"274151322000054","219011344069620",26.04,51.80,0,331.83,385.63,165.7,158.0,0.623,1039599.7,1039599.7,20547,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295134,2421796.00
09/01/2017 15:45,2,6.695,ACTIVE,218.93,360.38,59.991,1504295103,"201051344000867","219011344069620",27.85,40.80,0,336.34,407.27,188.6,180.1,0.835,821108.1,821108.1,20717,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295135,2421797.00
09/01/2017 15:45,2,6.486,ACTIVE,218.93,363.39,59.986,1504295103,"201051344001093","219011344069620",28.01,38.60,0,336.34,406.37,184.1,175.7,0.840,824697.5,824697.5,20721,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295136,2421798.00
09/01/2017 15:45,2,6.797,ACTIVE,219.61,362.79,60.007,1504295103,"201051344000900","219011344069620",27.65,39.00,0,335.44,412.38,190.3,181.8,0.862,843231.9,843231.9,20719,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295137,2421799.00
09/01/2017 15:45,2,6.555,ACTIVE,219.39,363.99,59.991,1504295103,"201051344000648","219011344069620",28.25,38.40,0,336.34,412.68,187.5,179.1,0.866,829277.9,829277.9,20686,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295138,2421800.00
09/01/2017 15:45,2,6.730,ACTIVE,219.84,362.19,59.954,1504295103,"201051344000569","219011344069620",27.57,39.80,0,335.44,412.38,188.0,179.5,0.871,844722.1,844722.1,20656,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295139,2421801.00
09/01/2017 15:45,2,6.748,ACTIVE,220.06,364.89,59.986,1504295103,"201051344000983","219011344069620",27.81,40.60,0,335.74,412.08,190.0,181.4,0.888,835707.8,835707.8,20691,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295140,2421802.00
09/01/2017 15:45,2,6.684,ACTIVE,220.06,363.69,59.959,1504295103,"201051344001158","219011344069620",27.67,38.80,0,336.04,411.78,187.2,178.7,0.871,819295.8,819295.8,20694,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295141,2421803.00
09/01/2017 15:45,2,6.674,ACTIVE,220.06,364.29,59.975,1504295103,"201051344000576","219011344069620",27.57,39.00,0,336.34,412.98,186.3,177.9,0.866,833876.7,833876.7,20709,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295142,2421804.00
09/01/2017 15:45,2,6.311,ACTIVE,214.87,370.60,59.991,1504295103,"274151322000087","219011344069620",27.15,64.30,0,331.23,387.14,173.7,165.7,0.645,1015374.6,1015374.6,20817,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504295142,2421805.00
09/01/2017 16:00,2,6.295,ACTIVE,220.52,363.69,59.996,1504296003,"201051344000645","219011344069620",27.83,39.80,0,336.94,404.57,177.5,169.4,0.813,832829.5,832829.5,20679,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296004,2421806.00
09/01/2017 16:00,2,5.951,ACTIVE,216.00,368.20,59.981,1504296003,"274151322000085","219011344069620",25.84,47.50,0,333.03,382.63,155.7,148.4,0.597,1033988.8,1033988.8,20567,0,0,0,L,1151911521,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296005,2421807.00
09/01/2017 16:00,2,6.291,ACTIVE,219.84,365.19,60.012,1504296003,"201051344000633","219011344069620",28.19,39.80,0,335.44,405.17,179.6,171.4,0.849,820060.8,820060.8,20734,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296006,2421808.00
09/01/2017 16:00,2,6.193,ACTIVE,220.97,365.49,60.012,1504296003,"201051344000469","219011344069620",28.27,37.50,0,336.34,407.57,177.4,169.3,0.831,824142.6,824142.6,20693,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296007,2421809.00
09/01/2017 16:00,2,6.270,ACTIVE,217.58,360.99,59.981,1504296003,"201051344000646","219011344069620",28.13,37.50,0,336.64,405.47,178.8,170.6,0.840,818225.4,818225.4,20687,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296008,2421810.00
09/01/2017 16:00,2,6.020,ACTIVE,216.00,352.27,59.986,1504296003,"274151322000052","219011344069620",27.71,54.30,0,331.23,388.64,168.9,161.1,0.658,1077961.0,1077961.0,20566,0,0,0,L,1151911521,0,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296009,2421811.00
09/01/2017 16:00,2,6.465,ACTIVE,219.16,362.49,59.991,1504296003,"201051344000585","219011344069620",27.89,38.80,0,335.74,404.87,182.6,174.4,0.831,832699.8,832699.8,20681,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296010,2421812.00
09/01/2017 16:00,2,6.211,ACTIVE,217.35,359.18,59.981,1504296003,"201051344001230","219011344069620",28.31,34.50,0,333.03,405.47,178.0,169.8,0.831,822647.1,822647.1,20729,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296011,2421813.00
09/01/2017 16:00,2,6.193,ACTIVE,218.93,361.59,59.991,1504296003,"201051344000582","219011344069620",28.35,42.50,0,336.34,405.17,177.5,169.4,0.818,811498.3,811498.3,20671,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296012,2421814.00
09/01/2017 16:00,2,6.221,ACTIVE,217.58,359.18,59.981,1504296003,"201051344000955","219011344069620",28.19,39.30,0,334.54,404.87,177.6,169.5,0.844,831960.0,831960.0,20694,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296013,2421815.00
09/01/2017 16:00,2,3.910,ACTIVE,215.77,424.71,59.991,1504296003,"274151322000094","219011344069620",39.24,47.00,0,390.44,449.65,155.8,148.5,0.601,892667.1,892667.1,21002,0,0,0,L,1151911521,0,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296014,2421816.00
09/01/2017 16:00,2,6.273,ACTIVE,220.74,366.10,59.986,1504296003,"201051344000579","219011344069620",28.78,37.00,0,333.63,412.38,182.9,174.6,0.844,842560.6,842560.6,20693,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296015,2421817.00
09/01/2017 16:00,2,6.318,ACTIVE,217.58,361.59,60.007,1504296003,"201051344000890","219011344069620",27.91,35.20,0,334.24,406.67,178.8,170.6,0.818,826091.4,826091.4,20693,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296015,2421818.00
09/01/2017 16:00,2,6.275,ACTIVE,218.48,362.49,59.996,1504296003,"201051344000438","219011344069620",28.07,37.80,0,336.34,406.07,178.4,170.3,0.835,828281.6,828281.6,20679,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296016,2421819.00
09/01/2017 16:00,2,6.135,ACTIVE,218.03,355.58,59.986,1504296003,"201051344000417","219011344069620",18.49,35.20,0,338.74,385.33,114.9,108.9,0.544,732653.2,732653.2,20721,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296017,2421820.00
09/01/2017 16:00,2,6.014,ACTIVE,215.32,354.67,59.981,1504296003,"274151322000083","219011344069620",27.85,45.30,0,331.53,385.03,169.6,161.8,0.681,1067039.7,1067039.7,20582,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296018,2421821.00
09/01/2017 16:00,2,6.283,ACTIVE,216.67,370.60,59.986,1504296003,"274151322000076","219011344069620",28.43,55.80,0,332.43,391.64,180.7,172.5,0.694,1139611.9,1139611.9,20570,0,0,0,L,1151911521,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296019,2421822.00
09/01/2017 16:00,2,6.432,ACTIVE,219.61,362.79,59.986,1504296003,"201051344000868","219011344069620",27.12,37.80,0,336.64,405.17,176.5,168.5,0.800,822439.1,822439.1,20706,0,0,0,L,1122011218,0,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296020,2421823.00
09/01/2017 16:00,2,6.320,ACTIVE,215.54,373.91,59.970,1504296003,"274151322000095","219011344069620",28.41,52.30,0,330.93,387.44,181.6,173.4,0.685,1128609.1,1128609.1,20599,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296021,2421824.00
09/01/2017 16:00,2,6.373,ACTIVE,220.97,360.99,59.986,1504296003,"201051344000988","219011344069620",17.97,36.50,0,334.84,389.54,116.1,110.2,0.535,704902.7,704902.7,20672,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296022,2421825.00
09/01/2017 16:00,2,6.383,ACTIVE,218.71,359.78,59.944,1504296003,"201051344001025","219011344069620",27.79,40.60,0,336.94,404.57,179.7,171.6,0.804,829512.3,829512.3,20677,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296023,2421826.00
09/01/2017 16:00,2,6.309,ACTIVE,220.74,366.10,59.991,1504296003,"201051344000458","219011344069620",28.27,40.00,0,337.24,409.08,180.6,172.4,0.853,833465.5,833465.5,20671,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296024,2421827.00
09/01/2017 16:00,2,6.266,ACTIVE,221.19,366.40,59.981,1504296003,"201051344000853","219011344069620",28.07,39.00,0,338.44,409.38,178.0,169.9,0.835,834959.3,834959.3,20703,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296025,2421828.00
09/01/2017 16:00,2,6.281,ACTIVE,217.58,361.59,59.981,1504296003,"201051344000685","219011344069620",28.41,36.30,0,336.64,405.77,180.8,172.5,0.875,828090.5,828090.5,20722,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296026,2421829.00
09/01/2017 16:00,2,6.271,ACTIVE,218.48,363.09,59.975,1504296003,"201051344000917","219011344069620",28.21,42.80,0,336.34,404.57,179.2,171.1,0.835,824753.5,824753.5,20717,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296026,2421830.00
09/01/2017 16:00,2,6.326,ACTIVE,217.80,362.79,59.975,1504296003,"201051344001145","219011344069620",28.33,37.00,0,336.64,406.67,181.4,173.2,0.826,832821.4,832821.4,20699,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296027,2421831.00
09/01/2017 16:00,2,6.338,ACTIVE,219.16,361.29,59.981,1504296003,"201051344000651","219011344069620",27.75,44.50,0,336.64,404.87,178.3,170.1,0.804,821848.8,821848.8,20692,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296028,2421832.00
09/01/2017 16:00,2,5.879,ACTIVE,215.77,369.70,59.965,1504296003,"274151322000088","219011344069620",27.33,48.00,0,332.13,384.13,162.8,155.2,0.614,1024178.3,1024178.3,20577,0,0,0,L,1151911521,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296029,2421833.00
09/01/2017 16:00,2,4.143,ACTIVE,216.67,404.57,59.975,1504296003,"274151322000068","219011344069620",37.31,49.00,0,389.54,451.46,154.8,147.5,0.583,893682.7,893682.7,21013,0,0,0,L,1151911521,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296030,2421834.00
09/01/2017 16:00,2,6.254,ACTIVE,218.71,360.38,59.975,1504296003,"201051344001135","219011344069620",28.13,43.00,0,336.64,404.57,178.2,170.1,0.818,817414.5,817414.5,20651,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296031,2421835.00
09/01/2017 16:00,2,6.354,ACTIVE,218.93,362.79,59.975,1504296003,"201051344000594","219011344069620",28.33,42.00,0,330.63,410.88,182.4,174.1,0.849,837014.7,837014.7,20686,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296032,2421836.00
09/01/2017 16:00,2,6.268,ACTIVE,218.93,363.09,59.970,1504296003,"201051344001203","219011344069620",28.13,39.50,0,336.64,404.57,178.4,170.3,0.826,827575.7,827575.7,20719,0,0,0,L,1122011218,0,125.85,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296033,2421837.00
09/01/2017 16:00,2,5.945,ACTIVE,215.77,351.07,59.975,1504296003,"274151322000054","219011344069620",26.16,50.20,0,331.53,383.83,157.4,150.0,0.597,1039638.1,1039638.1,20548,0,0,0,L,1151911521,0,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296034,2421838.00
09/01/2017 16:00,2,6.299,ACTIVE,219.84,361.29,60.007,1504296003,"201051344000867","219011344069620",27.95,40.20,0,336.94,404.87,178.3,170.2,0.809,821151.8,821151.8,20718,0,0,0,L,1122011218,0,125.40,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296035,2421839.00
09/01/2017 16:00,2,6.068,ACTIVE,218.93,361.89,59.975,1504296003,"201051344001093","219011344069620",28.25,38.20,0,336.64,403.07,173.6,165.6,0.795,824739.9,824739.9,20722,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296036,2421840.00
09/01/2017 16:00,2,6.273,ACTIVE,220.29,365.19,59.970,1504296003,"201051344000900","219011344069620",28.23,39.00,0,336.04,406.37,179.3,171.2,0.813,843276.0,843276.0,20720,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296036,2421841.00
09/01/2017 16:00,2,6.131,ACTIVE,220.29,364.29,60.002,1504296003,"201051344000648","219011344069620",28.41,38.60,0,336.34,407.57,176.5,168.4,0.813,829321.2,829321.2,20687,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296037,2421842.00
09/01/2017 16:00,2,6.279,ACTIVE,220.52,364.29,59.970,1504296003,"201051344000569","219011344069620",27.85,39.00,0,336.04,406.67,177.1,169.0,0.818,844765.6,844765.6,20657,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296038,2421843.00
