ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 16:00,2,6.320,ACTIVE,220.74,364.89,59.965,1504296003,"201051344000983","219011344069620",28.03,40.00,0,336.34,406.97,179.5,171.3,0.835,835751.8,835751.8,20692,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296039,2421844.00
09/01/2017 16:00,2,6.189,ACTIVE,220.52,363.69,59.944,1504296003,"201051344001158","219011344069620",28.23,38.80,0,326.42,418.09,177.0,168.9,0.813,819339.2,819339.2,20695,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296040,2421845.00
09/01/2017 16:00,2,6.266,ACTIVE,220.74,365.49,59.938,1504296003,"201051344000576","219011344069620",27.65,38.80,0,337.24,408.18,175.4,167.4,0.813,833919.8,833919.8,20710,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296041,2421846.00
09/01/2017 16:00,2,5.963,ACTIVE,215.77,357.08,59.965,1504296003,"274151322000087","219011344069620",27.33,63.70,0,331.83,385.93,165.0,157.3,0.605,1015414.9,1015414.9,20818,0,0,0,L,1151911521,0,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296042,2421847.00
09/01/2017 16:15,2,5.902,ACTIVE,219.39,361.29,59.970,1504296903,"201051344000645","219011344069620",28.01,39.30,0,338.14,403.07,167.4,159.7,0.765,832870.6,832870.6,20680,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296904,2421848.00
09/01/2017 16:15,2,5.641,ACTIVE,215.54,349.86,59.959,1504296903,"274151322000085","219011344069620",25.98,46.00,0,333.33,381.12,148.5,141.4,0.566,1034024.9,1034024.9,20568,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296905,2421849.00
09/01/2017 16:15,2,5.834,ACTIVE,218.71,362.19,59.933,1504296903,"201051344000633","219011344069620",28.67,38.20,0,336.64,403.07,169.4,161.6,0.787,820102.4,820102.4,20735,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296906,2421850.00
09/01/2017 16:15,2,5.801,ACTIVE,219.84,362.49,59.970,1504296903,"201051344000469","219011344069620",28.53,35.80,0,337.24,406.37,167.5,159.8,0.791,824183.7,824183.7,20694,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296907,2421851.00
09/01/2017 16:15,2,5.797,ACTIVE,216.90,358.88,60.002,1504296903,"201051344000646","219011344069620",28.77,36.00,0,332.73,402.46,168.9,161.1,0.800,818266.8,818266.8,20688,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296908,2421852.00
09/01/2017 16:15,2,5.656,ACTIVE,215.09,351.07,59.933,1504296903,"274151322000052","219011344069620",27.97,52.80,0,333.03,385.33,160.1,152.6,0.628,1078000.2,1078000.2,20567,0,0,0,L,1151911521,0,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296909,2421853.00
09/01/2017 16:15,2,6.041,ACTIVE,218.03,360.69,59.975,1504296903,"201051344000585","219011344069620",28.23,37.80,0,333.63,402.16,172.6,164.7,0.804,832742.1,832742.1,20682,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296910,2421854.00
09/01/2017 16:15,2,5.803,ACTIVE,216.67,358.28,59.981,1504296903,"201051344001230","219011344069620",28.61,33.80,0,331.83,397.96,168.2,160.4,0.787,822688.4,822688.4,20730,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296911,2421855.00
09/01/2017 16:15,2,5.848,ACTIVE,218.03,360.99,59.981,1504296903,"201051344000582","219011344069620",28.31,41.80,0,334.24,402.77,167.6,159.8,0.773,811539.5,811539.5,20672,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296912,2421856.00
09/01/2017 16:15,2,5.791,ACTIVE,217.13,357.68,59.965,1504296903,"201051344000955","219011344069620",28.57,38.80,0,333.03,401.56,167.4,159.7,0.795,832001.1,832001.1,20695,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296913,2421857.00
09/01/2017 16:15,2,3.822,ACTIVE,215.32,412.08,59.981,1504296903,"274151322000094","219011344069620",38.51,46.60,0,389.84,450.26,147.8,140.7,0.566,892703.4,892703.4,21003,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296913,2421858.00
09/01/2017 16:15,2,5.922,ACTIVE,219.84,362.79,59.981,1504296903,"201051344000579","219011344069620",28.73,36.80,0,338.14,407.57,172.2,164.3,0.791,842603.0,842603.0,20694,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296915,2421859.00
09/01/2017 16:15,2,5.896,ACTIVE,216.90,358.88,60.012,1504296903,"201051344000890","219011344069620",28.31,33.80,0,333.03,402.46,169.0,161.2,0.773,826132.8,826132.8,20694,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296916,2421860.00
09/01/2017 16:15,2,5.861,ACTIVE,217.58,359.18,60.023,1504296903,"201051344000438","219011344069620",28.47,37.00,0,332.73,402.77,169.1,161.3,0.769,828323.1,828323.1,20680,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296917,2421861.00
09/01/2017 16:15,2,5.793,ACTIVE,217.35,353.77,59.975,1504296903,"201051344000417","219011344069620",18.57,34.50,0,335.14,382.63,108.9,103.2,0.521,732679.7,732679.7,20722,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296918,2421862.00
09/01/2017 16:15,2,5.717,ACTIVE,214.41,370.00,59.970,1504296903,"274151322000083","219011344069620",27.91,45.00,0,332.13,384.13,161.5,153.9,0.641,1067079.2,1067079.2,20583,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296918,2421863.00
09/01/2017 16:15,2,5.982,ACTIVE,215.77,353.17,59.991,1504296903,"274151322000076","219011344069620",28.37,54.00,0,333.63,390.14,171.8,163.9,0.663,1139653.9,1139653.9,20571,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296919,2421864.00
09/01/2017 16:15,2,5.918,ACTIVE,218.48,360.08,59.996,1504296903,"201051344000868","219011344069620",27.93,37.30,0,336.34,401.26,167.5,159.7,0.760,822480.2,822480.2,20707,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296920,2421865.00
09/01/2017 16:15,2,6.012,ACTIVE,214.87,349.86,59.975,1504296903,"274151322000095","219011344069620",28.41,50.80,0,331.23,386.53,172.9,164.9,0.650,1128651.4,1128651.4,20600,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296921,2421866.00
09/01/2017 16:15,2,5.977,ACTIVE,219.61,357.68,59.965,1504296903,"201051344000988","219011344069620",18.15,35.40,0,339.65,386.53,109.9,104.1,0.517,704929.5,704929.5,20673,0,0,0,L,1122011218,0,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296922,2421867.00
09/01/2017 16:15,2,6.029,ACTIVE,218.03,358.28,59.991,1504296903,"201051344001025","219011344069620",27.91,39.50,0,334.54,403.07,170.3,162.4,0.769,829554.0,829554.0,20678,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296923,2421868.00
09/01/2017 16:15,2,5.883,ACTIVE,219.61,363.09,59.975,1504296903,"201051344000458","219011344069620",28.61,38.60,0,337.24,406.67,170.5,162.6,0.809,833507.4,833507.4,20672,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296924,2421869.00
09/01/2017 16:15,2,5.943,ACTIVE,220.06,363.69,59.965,1504296903,"201051344000853","219011344069620",28.09,37.50,0,338.14,407.57,168.9,161.1,0.795,835000.7,835000.7,20704,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296925,2421870.00
09/01/2017 16:15,2,5.938,ACTIVE,216.90,359.48,59.949,1504296903,"201051344000685","219011344069620",28.41,35.00,0,332.43,403.07,170.8,162.9,0.831,828132.4,828132.4,20723,0,0,0,L,1122011218,0,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296926,2421871.00
09/01/2017 16:15,2,5.902,ACTIVE,217.80,360.38,59.996,1504296903,"201051344000917","219011344069620",28.35,41.80,0,333.03,402.16,169.5,161.6,0.795,824795.1,824795.1,20718,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296927,2421872.00
09/01/2017 16:15,2,5.865,ACTIVE,216.90,359.78,60.007,1504296903,"201051344001145","219011344069620",28.86,36.50,0,332.73,403.37,171.5,163.6,0.791,832863.5,832863.5,20700,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296927,2421873.00
09/01/2017 16:15,2,5.963,ACTIVE,218.26,360.99,59.986,1504296903,"201051344000651","219011344069620",27.93,43.40,0,335.74,401.86,168.8,161.0,0.773,821890.2,821890.2,20693,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296928,2421874.00
09/01/2017 16:15,2,5.541,ACTIVE,214.87,365.19,59.975,1504296903,"274151322000088","219011344069620",27.55,47.80,0,333.03,382.63,154.4,147.1,0.583,1024216.0,1024216.0,20578,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296929,2421875.00
09/01/2017 16:15,2,3.719,ACTIVE,215.54,435.23,59.986,1504296903,"274151322000068","219011344069620",39.24,47.50,0,390.14,449.35,147.0,140.0,0.557,893718.9,893718.9,21014,0,0,0,L,1151911521,0,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296930,2421876.00
09/01/2017 16:15,2,5.930,ACTIVE,217.35,360.08,59.986,1504296903,"201051344001135","219011344069620",28.07,42.30,0,332.13,403.37,168.7,160.9,0.782,817455.9,817455.9,20652,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296931,2421877.00
09/01/2017 16:15,2,5.902,ACTIVE,218.03,359.48,59.986,1504296903,"201051344000594","219011344069620",28.75,40.20,0,332.43,404.27,171.7,163.8,0.787,837057.0,837057.0,20687,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296932,2421878.00
09/01/2017 16:15,2,5.889,ACTIVE,218.03,360.38,59.986,1504296903,"201051344001203","219011344069620",28.27,37.80,0,337.24,401.86,168.7,160.9,0.787,827617.1,827617.1,20720,0,0,0,L,1122011218,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296933,2421879.00
09/01/2017 16:15,2,5.668,ACTIVE,214.87,368.20,59.970,1504296903,"274151322000054","219011344069620",26.16,50.00,0,332.43,382.03,150.1,143.0,0.570,1039674.7,1039674.7,20549,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296934,2421880.00
09/01/2017 16:15,2,5.953,ACTIVE,218.71,359.78,59.965,1504296903,"201051344000867","219011344069620",27.95,39.00,0,337.24,401.26,168.5,160.7,0.769,821193.2,821193.2,20719,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296935,2421881.00
09/01/2017 16:15,2,5.730,ACTIVE,218.03,361.29,59.975,1504296903,"201051344001093","219011344069620",28.27,37.30,0,335.14,400.96,164.1,156.4,0.742,824780.2,824780.2,20723,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296936,2421882.00
09/01/2017 16:15,2,5.939,ACTIVE,218.93,361.59,59.981,1504296903,"201051344000900","219011344069620",28.19,38.40,0,336.94,403.07,169.5,161.7,0.778,843317.6,843317.6,20721,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296937,2421883.00
09/01/2017 16:15,2,5.779,ACTIVE,219.16,362.79,59.981,1504296903,"201051344000648","219011344069620",28.55,37.50,0,337.54,403.67,167.0,159.2,0.778,829362.3,829362.3,20688,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296938,2421884.00
09/01/2017 16:15,2,5.861,ACTIVE,219.16,362.79,59.981,1504296903,"201051344000569","219011344069620",28.21,38.20,0,336.94,403.37,167.5,159.7,0.782,844806.6,844806.6,20658,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296938,2421885.00
09/01/2017 16:15,2,5.805,ACTIVE,219.61,361.89,60.002,1504296903,"201051344000983","219011344069620",28.78,39.00,0,336.94,405.47,169.2,161.4,0.809,835793.4,835793.4,20693,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296939,2421886.00
09/01/2017 16:15,2,5.850,ACTIVE,219.61,362.49,59.975,1504296903,"201051344001158","219011344069620",28.25,37.30,0,337.24,405.17,167.4,159.7,0.782,819380.3,819380.3,20696,0,0,0,L,1122011218,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296940,2421887.00
09/01/2017 16:15,2,5.844,ACTIVE,219.61,362.79,60.007,1504296903,"201051344000576","219011344069620",28.03,38.20,0,337.54,406.07,165.9,158.2,0.773,833960.5,833960.5,20711,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296941,2421888.00
09/01/2017 16:15,2,5.652,ACTIVE,214.87,350.17,59.970,1504296903,"274151322000087","219011344069620",27.49,62.00,0,332.13,383.23,157.3,149.9,0.592,1015453.3,1015453.3,20819,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504296942,2421889.00
09/01/2017 16:30,2,5.424,ACTIVE,218.48,356.78,59.917,1504297803,"201051344000645","219011344069620",28.27,38.20,0,338.14,398.26,155.3,147.9,0.729,832909.1,832909.1,20681,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297804,2421890.00
09/01/2017 16:30,2,5.225,ACTIVE,215.32,348.96,59.949,1504297803,"274151322000085","219011344069620",26.40,45.50,0,333.93,379.32,139.6,132.8,0.530,1034059.3,1034059.3,20569,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297805,2421891.00
09/01/2017 16:30,2,5.455,ACTIVE,217.80,358.88,59.949,1504297803,"201051344000633","219011344069620",28.49,36.50,0,336.64,399.76,157.5,150.1,0.742,820141.3,820141.3,20736,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297806,2421892.00
09/01/2017 16:30,2,5.408,ACTIVE,218.71,361.59,59.954,1504297803,"201051344000469","219011344069620",28.43,34.80,0,337.24,399.46,155.7,148.3,0.751,824222.2,824222.2,20695,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297807,2421893.00
09/01/2017 16:30,2,5.396,ACTIVE,216.45,357.68,59.912,1504297803,"201051344000646","219011344069620",28.75,35.20,0,333.03,400.36,157.1,149.7,0.747,818305.7,818305.7,20689,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297808,2421894.00
09/01/2017 16:30,2,5.279,ACTIVE,215.09,357.68,59.949,1504297803,"274151322000052","219011344069620",28.09,49.00,0,332.73,381.73,150.3,143.1,0.592,1078037.2,1078037.2,20568,0,0,0,L,1151911521,0,122.68,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297809,2421895.00
09/01/2017 16:30,2,5.670,ACTIVE,217.58,358.28,59.954,1504297803,"201051344000585","219011344069620",28.11,37.00,0,331.53,400.36,161.5,153.9,0.760,832782.0,832782.0,20683,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297809,2421896.00
09/01/2017 16:30,2,5.375,ACTIVE,216.22,356.18,59.981,1504297803,"201051344001230","219011344069620",28.69,32.40,0,332.13,394.65,156.2,148.8,0.729,822727.0,822727.0,20731,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297810,2421897.00
09/01/2017 16:30,2,5.379,ACTIVE,217.58,357.68,59.965,1504297803,"201051344000582","219011344069620",28.65,40.00,0,333.03,400.66,156.0,148.7,0.729,811578.1,811578.1,20673,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297811,2421898.00
09/01/2017 16:30,2,5.332,ACTIVE,216.45,355.58,59.954,1504297803,"201051344000955","219011344069620",28.86,37.50,0,333.03,397.66,155.9,148.5,0.747,832039.7,832039.7,20696,0,0,0,L,1122011218,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297812,2421899.00
09/01/2017 16:30,2,3.539,ACTIVE,215.32,420.80,59.954,1504297803,"274151322000094","219011344069620",38.90,44.80,0,393.45,449.95,140.2,133.3,0.544,892737.6,892737.6,21004,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297813,2421900.00
09/01/2017 16:30,2,5.408,ACTIVE,218.71,360.69,59.949,1504297803,"201051344000579","219011344069620",29.28,34.80,0,337.54,400.36,160.5,153.0,0.751,842642.6,842642.6,20695,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297814,2421901.00
09/01/2017 16:30,2,5.406,ACTIVE,216.45,356.48,59.954,1504297803,"201051344000890","219011344069620",28.69,33.80,0,332.43,398.26,157.0,149.6,0.720,826171.7,826171.7,20695,0,0,0,L,1122011218,0,124.04,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297815,2421902.00
09/01/2017 16:30,2,5.389,ACTIVE,216.90,358.28,59.954,1504297803,"201051344000438","219011344069620",28.82,36.00,0,333.33,400.06,157.2,149.8,0.742,828361.9,828361.9,20681,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297816,2421903.00
09/01/2017 16:30,2,5.395,ACTIVE,216.67,351.97,59.959,1504297803,"201051344000417","219011344069620",18.53,33.80,0,335.14,380.52,101.2,95.8,0.482,732704.6,732704.6,20723,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297817,2421904.00
09/01/2017 16:30,2,5.275,ACTIVE,214.64,366.70,59.954,1504297803,"274151322000083","219011344069620",28.41,43.80,0,332.43,382.03,151.6,144.4,0.605,1067116.6,1067116.6,20584,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297818,2421905.00
09/01/2017 16:30,2,5.547,ACTIVE,216.00,356.78,59.938,1504297803,"274151322000076","219011344069620",28.75,51.80,0,333.63,387.14,161.3,153.8,0.619,1139693.7,1139693.7,20572,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297819,2421906.00
09/01/2017 16:30,2,5.459,ACTIVE,217.58,357.68,59.928,1504297803,"201051344000868","219011344069620",28.13,35.80,0,333.03,399.46,155.5,148.2,0.707,822518.7,822518.7,20708,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297819,2421907.00
09/01/2017 16:30,2,5.590,ACTIVE,215.09,369.70,59.959,1504297803,"274151322000095","219011344069620",28.78,48.30,0,330.93,384.13,162.9,155.3,0.610,1128691.5,1128691.5,20601,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297820,2421908.00
09/01/2017 16:30,2,5.467,ACTIVE,218.71,355.88,59.954,1504297803,"201051344000988","219011344069620",18.47,34.80,0,337.84,382.63,102.3,96.8,0.482,704954.6,704954.6,20674,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297821,2421909.00
09/01/2017 16:30,2,5.482,ACTIVE,217.35,357.38,59.959,1504297803,"201051344001025","219011344069620",28.59,38.20,0,333.63,399.46,158.7,151.3,0.725,829593.3,829593.3,20679,0,0,0,L,1122011218,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297822,2421910.00
09/01/2017 16:30,2,5.490,ACTIVE,218.71,359.18,59.944,1504297803,"201051344000458","219011344069620",28.47,37.80,0,337.24,400.06,158.4,150.9,0.738,833546.7,833546.7,20673,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297823,2421911.00
09/01/2017 16:30,2,5.439,ACTIVE,219.16,361.59,59.954,1504297803,"201051344000853","219011344069620",28.43,37.00,0,338.14,402.46,156.8,149.4,0.742,835039.5,835039.5,20705,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297824,2421912.00
09/01/2017 16:30,2,5.391,ACTIVE,216.45,356.78,59.959,1504297803,"201051344000685","219011344069620",29.02,34.80,0,333.33,399.76,158.3,150.9,0.773,828171.7,828171.7,20724,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297825,2421913.00
09/01/2017 16:30,2,5.453,ACTIVE,217.35,357.68,59.954,1504297803,"201051344000917","219011344069620",28.59,40.60,0,332.43,399.46,157.8,150.4,0.738,824834.1,824834.1,20719,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297826,2421914.00
09/01/2017 16:30,2,5.410,ACTIVE,216.67,357.38,59.965,1504297803,"201051344001145","219011344069620",29.08,35.00,0,333.63,400.06,159.4,151.9,0.738,832903.0,832903.0,20701,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297827,2421915.00
09/01/2017 16:30,2,5.465,ACTIVE,217.80,357.68,59.965,1504297803,"201051344000651","219011344069620",28.41,42.80,0,333.33,399.46,157.2,149.8,0.716,821929.0,821929.0,20694,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297828,2421916.00
09/01/2017 16:30,2,5.152,ACTIVE,215.09,352.27,59.965,1504297803,"274151322000088","219011344069620",27.75,46.60,0,332.13,380.52,144.8,137.8,0.544,1024251.7,1024251.7,20579,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297829,2421917.00
09/01/2017 16:30,2,3.588,ACTIVE,216.22,408.78,59.959,1504297803,"274151322000068","219011344069620",38.03,46.40,0,387.44,450.86,138.4,131.6,0.526,893753.1,893753.1,21015,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297830,2421918.00
09/01/2017 16:30,2,5.385,ACTIVE,217.13,356.78,59.986,1504297803,"201051344001135","219011344069620",28.77,40.80,0,333.03,398.56,156.8,149.4,0.729,817494.7,817494.7,20653,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297830,2421919.00
09/01/2017 16:30,2,5.396,ACTIVE,216.90,357.68,59.970,1504297803,"201051344000594","219011344069620",29.24,38.40,0,332.73,401.56,159.7,152.2,0.734,837096.5,837096.5,20688,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297831,2421920.00
09/01/2017 16:30,2,5.469,ACTIVE,217.58,357.38,59.970,1504297803,"201051344001203","219011344069620",28.33,36.50,0,334.24,399.16,156.9,149.5,0.734,827655.8,827655.8,20721,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297832,2421921.00
09/01/2017 16:30,2,5.215,ACTIVE,215.09,350.17,59.970,1504297803,"274151322000054","219011344069620",26.76,48.30,0,332.43,380.82,141.2,134.4,0.539,1039709.4,1039709.4,20550,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297833,2421922.00
09/01/2017 16:30,2,5.406,ACTIVE,217.80,356.48,59.970,1504297803,"201051344000867","219011344069620",28.61,38.00,0,333.03,399.16,156.6,149.2,0.716,821231.9,821231.9,20720,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297834,2421923.00
09/01/2017 16:30,2,5.270,ACTIVE,217.58,357.08,59.959,1504297803,"201051344001093","219011344069620",28.57,35.80,0,333.03,398.26,152.4,145.2,0.698,824817.9,824817.9,20724,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297836,2421924.00
09/01/2017 16:30,2,5.467,ACTIVE,218.26,359.78,59.975,1504297803,"201051344000900","219011344069620",28.43,37.50,0,336.94,399.76,157.3,149.9,0.712,843356.6,843356.6,20722,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297837,2421925.00
09/01/2017 16:30,2,5.314,ACTIVE,218.26,358.88,59.965,1504297803,"201051344000648","219011344069620",28.80,36.00,0,337.84,400.06,154.9,147.6,0.729,829400.7,829400.7,20689,0,0,0,L,1122011218,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297838,2421926.00
09/01/2017 16:30,2,5.438,ACTIVE,218.48,360.08,60.012,1504297803,"201051344000569","219011344069620",28.25,38.00,0,336.34,399.16,155.6,148.2,0.725,844845.2,844845.2,20659,0,0,0,L,1122011218,0,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297839,2421927.00
09/01/2017 16:30,2,5.449,ACTIVE,218.71,359.78,59.975,1504297803,"201051344000983","219011344069620",28.59,37.50,0,337.24,399.76,157.6,150.2,0.747,835832.4,835832.4,20694,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297840,2421928.00
09/01/2017 16:30,2,5.480,ACTIVE,218.71,360.38,59.938,1504297803,"201051344001158","219011344069620",28.05,35.60,0,337.24,399.16,155.8,148.4,0.734,819418.9,819418.9,20697,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297840,2421929.00
09/01/2017 16:30,2,5.369,ACTIVE,218.71,361.59,59.970,1504297803,"201051344000576","219011344069620",28.29,36.80,0,337.24,398.86,153.9,146.6,0.707,833998.7,833998.7,20712,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297841,2421930.00
09/01/2017 16:30,2,5.256,ACTIVE,215.09,361.29,59.975,1504297803,"274151322000087","219011344069620",27.73,60.30,0,332.43,380.82,147.5,140.4,0.544,1015489.7,1015489.7,20820,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504297842,2421931.00
09/01/2017 16:45,2,5.074,ACTIVE,218.26,358.58,59.975,1504298704,"201051344000645","219011344069620",28.21,37.50,0,338.74,395.55,145.0,138.0,0.663,832944.9,832944.9,20682,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298705,2421932.00
09/01/2017 16:45,2,4.844,ACTIVE,214.87,362.49,59.965,1504298704,"274151322000085","219011344069620",26.98,44.30,0,333.63,376.62,132.2,125.7,0.504,1034091.6,1034091.6,20570,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298706,2421933.00
09/01/2017 16:45,2,5.070,ACTIVE,217.80,359.18,59.975,1504298704,"201051344000633","219011344069620",28.67,35.60,0,337.84,396.75,147.2,140.2,0.703,820177.6,820177.6,20737,0,0,0,L,1122011218,0,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298707,2421934.00
09/01/2017 16:45,2,5.018,ACTIVE,218.71,359.48,59.981,1504298704,"201051344000469","219011344069620",28.63,33.80,0,337.84,396.45,145.5,138.5,0.694,824258.1,824258.1,20696,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298708,2421935.00
09/01/2017 16:45,2,5.061,ACTIVE,216.45,356.18,59.975,1504298704,"201051344000646","219011344069620",28.71,33.80,0,334.24,391.64,147.0,140.0,0.698,818341.9,818341.9,20690,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298709,2421936.00
09/01/2017 16:45,2,4.941,ACTIVE,214.64,349.86,59.965,1504298704,"274151322000052","219011344069620",28.25,47.30,0,333.03,379.02,141.3,134.4,0.548,1078071.8,1078071.8,20569,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298709,2421937.00
09/01/2017 16:45,2,5.227,ACTIVE,217.58,357.98,59.975,1504298704,"201051344000585","219011344069620",28.69,35.60,0,338.44,395.85,151.9,144.7,0.707,832819.3,832819.3,20684,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298710,2421938.00
09/01/2017 16:45,2,4.998,ACTIVE,216.45,355.88,59.970,1504298704,"201051344001230","219011344069620",28.80,31.80,0,332.13,389.84,145.9,138.9,0.685,822763.0,822763.0,20732,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298711,2421939.00
09/01/2017 16:45,2,5.025,ACTIVE,217.58,358.58,59.965,1504298704,"201051344000582","219011344069620",28.69,38.80,0,338.14,395.55,146.1,139.0,0.681,811614.0,811614.0,20674,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298712,2421940.00
09/01/2017 16:45,2,4.928,ACTIVE,216.45,355.28,59.965,1504298704,"201051344000955","219011344069620",29.18,36.30,0,333.93,390.74,145.6,138.6,0.694,832075.5,832075.5,20697,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298713,2421941.00
09/01/2017 16:45,2,3.311,ACTIVE,214.87,418.39,59.965,1504298704,"274151322000094","219011344069620",38.90,43.80,0,396.45,451.16,129.5,123.1,0.504,892769.5,892769.5,21005,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298714,2421942.00
09/01/2017 16:45,2,5.070,ACTIVE,218.71,358.88,59.975,1504298704,"201051344000579","219011344069620",29.16,33.50,0,336.64,397.05,149.8,142.6,0.716,842679.6,842679.6,20696,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298715,2421943.00
09/01/2017 16:45,2,5.049,ACTIVE,216.67,356.48,59.970,1504298704,"201051344000890","219011344069620",28.73,32.20,0,334.84,391.04,146.8,139.8,0.676,826207.9,826207.9,20696,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298716,2421944.00
09/01/2017 16:45,2,5.008,ACTIVE,217.13,357.08,59.965,1504298704,"201051344000438","219011344069620",28.96,35.60,0,337.84,392.25,146.9,139.9,0.694,828398.1,828398.1,20682,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298717,2421945.00
09/01/2017 16:45,2,5.010,ACTIVE,216.90,351.07,59.975,1504298704,"201051344000417","219011344069620",18.69,32.80,0,336.34,374.81,94.9,89.7,0.442,732727.7,732727.7,20724,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298718,2421946.00
09/01/2017 16:45,2,4.941,ACTIVE,214.19,354.37,59.965,1504298704,"274151322000083","219011344069620",28.55,41.80,0,332.43,379.02,142.9,136.0,0.575,1067151.6,1067151.6,20585,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298718,2421947.00
09/01/2017 16:45,2,5.170,ACTIVE,215.09,351.37,59.965,1504298704,"274151322000076","219011344069620",29.02,50.40,0,335.74,382.63,151.8,144.6,0.579,1139730.9,1139730.9,20573,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298719,2421948.00
09/01/2017 16:45,2,5.064,ACTIVE,217.35,357.68,59.938,1504298704,"201051344000868","219011344069620",28.37,34.80,0,338.14,394.95,145.4,138.4,0.658,822554.5,822554.5,20709,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298720,2421949.00
09/01/2017 16:45,2,5.244,ACTIVE,213.96,363.99,59.975,1504298704,"274151322000095","219011344069620",28.88,46.20,0,332.13,381.12,153.3,146.1,0.588,1128729.1,1128729.1,20602,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298721,2421950.00
09/01/2017 16:45,2,5.152,ACTIVE,218.48,354.97,59.970,1504298704,"201051344000988","219011344069620",18.31,33.30,0,338.44,380.22,95.6,90.4,0.433,704978.1,704978.1,20675,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298722,2421951.00
09/01/2017 16:45,2,5.111,ACTIVE,217.35,356.18,59.959,1504298704,"201051344001025","219011344069620",28.75,36.80,0,337.24,392.25,148.7,141.6,0.676,829629.9,829629.9,20680,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298723,2421952.00
09/01/2017 16:45,2,5.082,ACTIVE,218.48,358.88,59.981,1504298704,"201051344000458","219011344069620",28.77,37.00,0,338.14,396.75,148.0,140.9,0.703,833583.2,833583.2,20674,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298724,2421953.00
09/01/2017 16:45,2,5.070,ACTIVE,218.93,358.88,59.965,1504298704,"201051344000853","219011344069620",28.55,35.60,0,338.14,395.25,146.6,139.6,0.694,835075.6,835075.6,20706,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298725,2421954.00
09/01/2017 16:45,2,5.049,ACTIVE,216.45,355.28,59.975,1504298704,"201051344000685","219011344069620",28.98,34.00,0,336.64,391.64,148.2,141.1,0.720,828208.2,828208.2,20725,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298726,2421955.00
09/01/2017 16:45,2,5.078,ACTIVE,217.35,356.78,59.975,1504298704,"201051344000917","219011344069620",28.73,39.00,0,336.64,393.15,147.7,140.7,0.698,824870.5,824870.5,20720,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298727,2421956.00
09/01/2017 16:45,2,5.096,ACTIVE,216.67,356.48,59.944,1504298704,"201051344001145","219011344069620",28.90,33.50,0,337.24,392.55,149.2,142.1,0.694,832939.7,832939.7,20702,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298728,2421957.00
09/01/2017 16:45,2,5.053,ACTIVE,217.80,357.68,59.986,1504298704,"201051344000651","219011344069620",28.77,40.80,0,339.04,395.55,147.2,140.1,0.676,821965.3,821965.3,20695,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298729,2421958.00
09/01/2017 16:45,2,4.801,ACTIVE,214.41,349.86,59.975,1504298704,"274151322000088","219011344069620",27.95,44.30,0,332.43,377.82,135.9,129.2,0.517,1024285.1,1024285.1,20580,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298730,2421959.00
09/01/2017 16:45,2,3.252,ACTIVE,215.32,433.42,59.970,1504298704,"274151322000068","219011344069620",39.70,45.80,0,395.55,449.65,131.5,125.0,0.504,893785.1,893785.1,21016,0,0,0,L,1151911521,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298730,2421960.00
09/01/2017 16:45,2,5.002,ACTIVE,217.13,355.58,59.975,1504298704,"201051344001135","219011344069620",28.96,39.00,0,337.24,391.34,146.8,139.7,0.676,817530.9,817530.9,20654,0,0,0,L,1122011218,0,124.27,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298731,2421961.00
09/01/2017 16:45,2,5.086,ACTIVE,216.90,356.78,59.981,1504298704,"201051344000594","219011344069620",28.98,36.80,0,335.14,393.75,149.3,142.2,0.672,837133.3,837133.3,20689,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298732,2421962.00
09/01/2017 16:45,2,5.027,ACTIVE,217.58,357.08,59.986,1504298704,"201051344001203","219011344069620",28.78,35.60,0,338.44,394.65,146.6,139.6,0.694,827692.0,827692.0,20722,0,0,0,L,1122011218,0,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298733,2421963.00
09/01/2017 16:45,2,4.867,ACTIVE,214.64,358.28,59.991,1504298704,"274151322000054","219011344069620",27.12,46.20,0,332.13,377.52,133.7,127.1,0.508,1039742.0,1039742.0,20551,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298734,2421964.00
09/01/2017 16:45,2,5.074,ACTIVE,217.80,357.38,59.996,1504298704,"201051344000867","219011344069620",28.53,36.50,0,337.24,394.65,146.6,139.5,0.667,821268.1,821268.1,20721,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298735,2421965.00
09/01/2017 16:45,2,4.855,ACTIVE,217.35,359.48,59.981,1504298704,"201051344001093","219011344069620",28.94,34.30,0,337.54,393.45,142.2,135.4,0.650,824853.0,824853.0,20725,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298736,2421966.00
09/01/2017 16:45,2,5.061,ACTIVE,218.26,359.48,59.996,1504298704,"201051344000900","219011344069620",28.65,35.80,0,337.84,395.85,146.9,139.8,0.667,843392.8,843392.8,20723,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298737,2421967.00
09/01/2017 16:45,2,4.949,ACTIVE,218.26,356.78,60.012,1504298704,"201051344000648","219011344069620",28.84,35.20,0,338.44,396.15,144.5,137.5,0.676,829436.3,829436.3,20690,0,0,0,L,1122011218,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298738,2421968.00
09/01/2017 16:45,2,5.002,ACTIVE,218.26,357.08,59.991,1504298704,"201051344000569","219011344069620",28.69,36.00,0,337.84,397.35,145.2,138.3,0.685,844881.0,844881.0,20660,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298739,2421969.00
09/01/2017 16:45,2,5.082,ACTIVE,218.48,357.38,59.991,1504298704,"201051344000983","219011344069620",28.69,36.30,0,338.14,396.75,147.7,140.6,0.698,835868.8,835868.8,20695,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298740,2421970.00
09/01/2017 16:45,2,5.080,ACTIVE,218.48,357.68,59.986,1504298704,"201051344001158","219011344069620",28.35,34.80,0,338.14,395.55,145.9,138.9,0.681,819454.8,819454.8,20698,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298741,2421971.00
09/01/2017 16:45,2,4.994,ACTIVE,218.48,360.08,59.991,1504298704,"201051344000576","219011344069620",28.39,35.60,0,338.14,395.85,143.5,136.6,0.685,834034.1,834034.1,20713,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298742,2421972.00
09/01/2017 16:45,2,4.900,ACTIVE,214.41,354.97,59.991,1504298704,"274151322000087","219011344069620",27.97,57.70,0,332.43,377.22,138.7,132.0,0.517,1015523.7,1015523.7,20821,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504298742,2421973.00
09/01/2017 17:00,2,4.656,ACTIVE,217.58,355.58,59.981,1504299603,"201051344000645","219011344069620",28.37,36.80,0,338.44,392.55,133.8,127.2,0.628,832977.9,832977.9,20683,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299604,2421974.00
09/01/2017 17:00,2,4.543,ACTIVE,213.96,358.28,59.986,1504299603,"274151322000085","219011344069620",26.88,43.00,0,332.73,374.21,123.5,117.3,0.491,1034121.9,1034121.9,20571,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299605,2421975.00
09/01/2017 17:00,2,4.627,ACTIVE,217.13,356.78,59.981,1504299603,"201051344000633","219011344069620",28.98,34.80,0,338.44,393.15,135.8,129.2,0.641,820211.2,820211.2,20738,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299606,2421976.00
09/01/2017 17:00,2,4.607,ACTIVE,217.80,357.38,59.986,1504299603,"201051344000469","219011344069620",28.75,32.40,0,338.44,393.15,134.1,127.5,0.641,824291.3,824291.3,20697,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299607,2421977.00
09/01/2017 17:00,2,4.625,ACTIVE,216.22,354.97,59.991,1504299603,"201051344000646","219011344069620",29.04,32.40,0,337.24,388.94,136.0,129.4,0.645,818375.4,818375.4,20691,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299608,2421978.00
09/01/2017 17:00,2,4.588,ACTIVE,214.19,361.89,59.981,1504299603,"274151322000052","219011344069620",28.29,46.80,0,332.43,376.31,131.4,124.9,0.513,1078104.1,1078104.1,20570,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299609,2421979.00
09/01/2017 17:00,2,4.820,ACTIVE,217.35,356.78,59.986,1504299603,"201051344000585","219011344069620",28.80,34.80,0,338.14,393.45,140.6,133.7,0.658,832854.0,832854.0,20685,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299610,2421980.00
09/01/2017 17:00,2,4.584,ACTIVE,216.00,354.67,59.981,1504299603,"201051344001230","219011344069620",28.96,30.80,0,333.33,387.44,134.5,127.9,0.636,822796.2,822796.2,20733,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299611,2421981.00
09/01/2017 17:00,2,4.629,ACTIVE,217.35,354.97,59.986,1504299603,"201051344000582","219011344069620",28.78,38.00,0,338.44,392.85,134.9,128.3,0.628,811647.3,811647.3,20675,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299612,2421982.00
09/01/2017 17:00,2,4.549,ACTIVE,216.22,354.37,60.018,1504299603,"201051344000955","219011344069620",29.12,35.40,0,333.93,387.74,134.1,127.5,0.641,832108.7,832108.7,20698,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299613,2421983.00
09/01/2017 17:00,2,3.078,ACTIVE,214.19,421.70,59.981,1504299603,"274151322000094","219011344069620",38.92,42.80,0,397.35,449.65,120.5,114.4,0.464,892799.2,892799.2,21006,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299614,2421984.00
09/01/2017 17:00,2,4.645,ACTIVE,218.03,356.18,59.986,1504299603,"201051344000579","219011344069620",29.40,32.60,0,338.44,394.05,138.3,131.6,0.645,842713.8,842713.8,20697,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299615,2421985.00
