ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 17:00,2,4.697,ACTIVE,216.22,355.88,59.965,1504299603,"201051344000890","219011344069620",28.55,32.00,0,336.34,388.34,135.7,129.1,0.619,826241.4,826241.4,20697,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299616,2421986.00
09/01/2017 17:00,2,4.631,ACTIVE,216.90,356.18,59.991,1504299603,"201051344000438","219011344069620",28.90,34.50,0,338.74,392.55,135.4,128.8,0.641,828431.6,828431.6,20683,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299617,2421987.00
09/01/2017 17:00,2,4.588,ACTIVE,216.67,350.47,59.986,1504299603,"201051344000417","219011344069620",18.87,31.80,0,337.24,373.31,87.6,82.6,0.411,732749.2,732749.2,20725,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299618,2421988.00
09/01/2017 17:00,2,4.619,ACTIVE,213.96,359.18,59.991,1504299603,"274151322000083","219011344069620",28.53,40.40,0,332.43,378.42,133.6,127.0,0.544,1067184.4,1067184.4,20586,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299619,2421989.00
09/01/2017 17:00,2,4.820,ACTIVE,214.64,362.49,59.991,1504299603,"274151322000076","219011344069620",29.02,48.80,0,333.93,379.62,141.7,134.8,0.557,1139765.8,1139765.8,20574,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299620,2421990.00
09/01/2017 17:00,2,4.641,ACTIVE,216.90,355.28,59.944,1504299603,"201051344000868","219011344069620",28.53,33.80,0,337.24,391.34,134.1,127.5,0.610,822587.7,822587.7,20710,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299621,2421991.00
09/01/2017 17:00,2,4.951,ACTIVE,213.74,360.38,59.970,1504299603,"274151322000095","219011344069620",28.53,44.80,0,332.43,382.03,143.1,136.2,0.552,1128764.3,1128764.3,20603,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299622,2421992.00
09/01/2017 17:00,2,4.641,ACTIVE,217.80,352.87,59.981,1504299603,"201051344000988","219011344069620",18.83,32.80,0,338.14,378.12,88.5,83.4,0.411,704999.7,704999.7,20676,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299622,2421993.00
09/01/2017 17:00,2,4.707,ACTIVE,216.90,354.07,59.970,1504299603,"201051344001025","219011344069620",28.90,35.80,0,338.14,389.54,137.7,131.0,0.623,829663.9,829663.9,20681,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299623,2421994.00
09/01/2017 17:00,2,4.666,ACTIVE,217.80,355.58,59.986,1504299603,"201051344000458","219011344069620",28.96,35.40,0,338.74,393.45,136.9,130.3,0.658,833617.0,833617.0,20675,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299624,2421995.00
09/01/2017 17:00,2,4.625,ACTIVE,218.48,359.18,59.981,1504299603,"201051344000853","219011344069620",28.90,35.00,0,338.44,392.25,135.4,128.8,0.650,835109.1,835109.1,20707,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299625,2421996.00
09/01/2017 17:00,2,4.674,ACTIVE,216.22,355.88,59.991,1504299603,"201051344000685","219011344069620",28.94,32.80,0,337.84,389.84,137.0,130.3,0.667,828242.0,828242.0,20726,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299626,2421997.00
09/01/2017 17:00,2,4.695,ACTIVE,216.90,354.67,59.981,1504299603,"201051344000917","219011344069620",28.77,38.40,0,337.24,392.55,136.8,130.1,0.645,824904.2,824904.2,20721,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299627,2421998.00
09/01/2017 17:00,2,4.684,ACTIVE,216.45,356.18,59.986,1504299603,"201051344001145","219011344069620",29.10,32.60,0,338.14,389.84,138.0,131.3,0.641,832973.8,832973.8,20703,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299628,2421999.00
09/01/2017 17:00,2,4.631,ACTIVE,217.35,356.48,59.986,1504299603,"201051344000651","219011344069620",29.02,39.80,0,338.74,393.15,136.1,129.5,0.632,821998.9,821998.9,20696,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299629,2422000.00
09/01/2017 17:00,2,4.463,ACTIVE,214.19,345.66,59.975,1504299603,"274151322000088","219011344069620",28.07,43.20,0,332.73,375.41,126.8,120.5,0.477,1024316.2,1024316.2,20581,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299630,2422001.00
09/01/2017 17:00,2,3.084,ACTIVE,215.09,426.81,59.975,1504299603,"274151322000068","219011344069620",38.72,44.50,0,392.85,451.16,120.9,114.8,0.455,893814.8,893814.8,21017,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299631,2422002.00
09/01/2017 17:00,2,4.662,ACTIVE,216.90,355.28,59.975,1504299603,"201051344001135","219011344069620",28.78,37.80,0,338.44,388.64,135.8,129.2,0.632,817564.4,817564.4,20655,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299632,2422003.00
09/01/2017 17:00,2,4.680,ACTIVE,216.45,354.97,59.975,1504299603,"201051344000594","219011344069620",29.06,36.80,0,336.34,388.64,137.8,131.1,0.623,837167.4,837167.4,20690,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299633,2422004.00
09/01/2017 17:00,2,4.615,ACTIVE,217.13,354.97,59.975,1504299603,"201051344001203","219011344069620",28.98,34.50,0,339.34,391.94,135.5,128.9,0.636,827725.4,827725.4,20723,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299634,2422005.00
09/01/2017 17:00,2,4.496,ACTIVE,214.19,362.79,59.975,1504299603,"274151322000054","219011344069620",27.41,44.80,0,332.43,375.41,124.7,118.5,0.477,1039772.6,1039772.6,20552,0,0,0,L,1151911521,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299635,2422006.00
09/01/2017 17:00,2,4.648,ACTIVE,217.13,354.37,59.975,1504299603,"201051344000867","219011344069620",28.73,35.60,0,337.84,391.04,135.3,128.7,0.619,821301.5,821301.5,20722,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299636,2422007.00
09/01/2017 17:00,2,4.463,ACTIVE,217.13,355.88,59.986,1504299603,"201051344001093","219011344069620",29.00,33.30,0,338.74,391.34,130.9,124.5,0.605,824885.3,824885.3,20726,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299636,2422008.00
09/01/2017 17:00,2,4.652,ACTIVE,217.58,356.48,59.981,1504299603,"201051344000900","219011344069620",28.78,35.00,0,338.14,393.15,135.6,128.9,0.623,843426.3,843426.3,20724,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299637,2422009.00
09/01/2017 17:00,2,4.586,ACTIVE,217.80,355.58,59.991,1504299603,"201051344000648","219011344069620",28.69,34.30,0,339.34,394.05,133.2,126.6,0.623,829469.3,829469.3,20691,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299638,2422010.00
09/01/2017 17:00,2,4.635,ACTIVE,217.80,355.88,59.981,1504299603,"201051344000569","219011344069620",28.65,35.40,0,337.24,392.55,134.5,127.9,0.628,844914.2,844914.2,20661,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299639,2422011.00
09/01/2017 17:00,2,4.666,ACTIVE,218.03,355.58,59.996,1504299603,"201051344000983","219011344069620",28.88,36.00,0,334.84,393.15,136.4,129.8,0.641,835902.5,835902.5,20696,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299640,2422012.00
09/01/2017 17:00,2,4.643,ACTIVE,218.03,354.97,59.981,1504299603,"201051344001158","219011344069620",28.61,33.80,0,338.74,393.15,134.6,127.9,0.632,819488.0,819488.0,20699,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299641,2422013.00
09/01/2017 17:00,2,4.502,ACTIVE,218.26,357.38,59.981,1504299603,"201051344000576","219011344069620",29.00,35.20,0,338.14,392.55,132.1,125.6,0.623,834066.8,834066.8,20714,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299642,2422014.00
09/01/2017 17:00,2,4.566,ACTIVE,214.19,360.38,59.975,1504299603,"274151322000087","219011344069620",28.03,56.50,0,330.03,375.41,129.6,123.2,0.473,1015555.4,1015555.4,20822,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504299643,2422015.00
09/01/2017 17:15,2,4.219,ACTIVE,217.80,354.37,59.938,1504300504,"201051344000645","219011344069620",28.55,35.20,0,339.65,388.64,122.0,115.8,0.557,833008.3,833008.3,20684,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300505,2422016.00
09/01/2017 17:15,2,4.141,ACTIVE,214.87,358.28,59.944,1504300504,"274151322000085","219011344069620",27.19,41.50,0,333.03,372.41,114.2,108.3,0.433,1034150.0,1034150.0,20572,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300506,2422017.00
09/01/2017 17:15,2,4.238,ACTIVE,217.35,355.58,59.938,1504300504,"201051344000633","219011344069620",28.78,34.30,0,338.44,389.24,123.5,117.3,0.583,820242.0,820242.0,20739,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300506,2422018.00
09/01/2017 17:15,2,4.232,ACTIVE,218.03,354.97,59.933,1504300504,"201051344000469","219011344069620",28.49,31.80,0,338.44,390.44,122.2,116.0,0.588,824321.8,824321.8,20698,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300508,2422019.00
09/01/2017 17:15,2,4.234,ACTIVE,216.45,354.37,59.954,1504300504,"201051344000646","219011344069620",28.82,32.20,0,336.94,385.33,123.7,117.5,0.588,818406.2,818406.2,20692,0,0,0,L,1122011218,0,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300509,2422020.00
09/01/2017 17:15,2,4.145,ACTIVE,214.41,347.76,59.933,1504300504,"274151322000052","219011344069620",28.78,45.00,0,332.43,374.21,120.8,114.7,0.468,1078134.1,1078134.1,20571,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300509,2422021.00
09/01/2017 17:15,2,4.352,ACTIVE,217.58,355.28,59.975,1504300504,"201051344000585","219011344069620",29.12,33.80,0,337.84,389.24,128.3,121.9,0.597,832885.9,832885.9,20686,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300510,2422022.00
09/01/2017 17:15,2,4.150,ACTIVE,216.22,352.57,59.944,1504300504,"201051344001230","219011344069620",29.08,30.00,0,333.33,383.83,122.3,116.1,0.575,822826.6,822826.6,20734,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300511,2422023.00
09/01/2017 17:15,2,4.184,ACTIVE,217.58,355.28,59.938,1504300504,"201051344000582","219011344069620",28.94,37.00,0,338.14,387.14,122.6,116.4,0.566,811677.8,811677.8,20676,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300512,2422024.00
09/01/2017 17:15,2,4.162,ACTIVE,216.45,353.17,59.944,1504300504,"201051344000955","219011344069620",28.82,35.00,0,333.33,383.83,121.4,115.2,0.566,832139.0,832139.0,20699,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300513,2422025.00
09/01/2017 17:15,2,2.824,ACTIVE,214.64,427.41,59.933,1504300504,"274151322000094","219011344069620",38.94,41.30,0,395.25,448.15,110.2,104.4,0.429,892826.8,892826.8,21007,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300514,2422026.00
09/01/2017 17:15,2,4.201,ACTIVE,218.03,355.28,59.912,1504300504,"201051344000579","219011344069620",29.54,32.00,0,339.65,390.14,125.7,119.4,0.583,842745.1,842745.1,20698,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300515,2422027.00
09/01/2017 17:15,2,4.240,ACTIVE,216.67,351.97,59.954,1504300504,"201051344000890","219011344069620",28.78,31.30,0,336.64,385.03,123.6,117.4,0.561,826272.2,826272.2,20698,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300516,2422028.00
09/01/2017 17:15,2,4.154,ACTIVE,217.13,354.07,59.933,1504300504,"201051344000438","219011344069620",29.26,33.50,0,338.44,385.93,123.2,117.0,0.583,828462.3,828462.3,20684,0,0,0,L,1122011218,0,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300517,2422029.00
09/01/2017 17:15,2,4.174,ACTIVE,216.90,349.56,59.954,1504300504,"201051344000417","219011344069620",18.83,31.50,0,336.94,370.90,79.6,74.9,0.380,732768.9,732768.9,20726,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300518,2422030.00
09/01/2017 17:15,2,4.234,ACTIVE,214.64,360.99,59.944,1504300504,"274151322000083","219011344069620",28.69,40.20,0,332.73,374.81,122.9,116.7,0.491,1067214.8,1067214.8,20587,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300518,2422031.00
09/01/2017 17:15,2,4.410,ACTIVE,215.32,357.98,59.938,1504300504,"274151322000076","219011344069620",29.18,47.80,0,333.63,375.41,130.2,123.7,0.499,1139798.0,1139798.0,20575,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300519,2422032.00
09/01/2017 17:15,2,4.227,ACTIVE,217.13,353.47,59.933,1504300504,"201051344000868","219011344069620",28.49,32.60,0,336.04,385.03,121.9,115.7,0.552,822618.1,822618.1,20711,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300520,2422033.00
09/01/2017 17:15,2,4.498,ACTIVE,214.41,353.47,59.917,1504300504,"274151322000095","219011344069620",29.02,43.20,0,332.43,376.62,132.2,125.7,0.499,1128797.0,1128797.0,20604,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300521,2422034.00
09/01/2017 17:15,2,4.246,ACTIVE,217.80,351.97,59.949,1504300504,"201051344000988","219011344069620",18.73,31.80,0,338.74,375.41,80.5,75.8,0.380,705019.6,705019.6,20677,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300522,2422035.00
09/01/2017 17:15,2,4.340,ACTIVE,217.13,353.47,59.949,1504300504,"201051344001025","219011344069620",28.53,34.80,0,337.84,386.23,125.4,119.1,0.570,829695.1,829695.1,20682,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300523,2422036.00
09/01/2017 17:15,2,4.242,ACTIVE,217.80,354.37,59.933,1504300504,"201051344000458","219011344069620",28.98,35.20,0,338.44,389.84,124.5,118.3,0.601,833648.0,833648.0,20676,0,0,0,L,1122011218,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300524,2422037.00
09/01/2017 17:15,2,4.246,ACTIVE,218.48,357.38,59.933,1504300504,"201051344000853","219011344069620",28.69,33.80,0,338.74,388.94,123.3,117.1,0.592,835139.8,835139.8,20708,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300525,2422038.00
09/01/2017 17:15,2,4.211,ACTIVE,216.67,354.07,59.944,1504300504,"201051344000685","219011344069620",29.08,32.00,0,336.94,385.93,124.1,117.9,0.605,828272.9,828272.9,20727,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300526,2422039.00
09/01/2017 17:15,2,4.205,ACTIVE,217.13,353.47,59.933,1504300504,"201051344000917","219011344069620",29.16,37.00,0,337.24,385.93,124.3,118.0,0.583,824935.1,824935.1,20722,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300527,2422040.00
09/01/2017 17:15,2,4.273,ACTIVE,216.67,353.77,59.959,1504300504,"201051344001145","219011344069620",28.94,32.60,0,337.24,385.63,125.2,118.9,0.579,833005.0,833005.0,20704,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300527,2422041.00
09/01/2017 17:15,2,4.244,ACTIVE,217.58,355.28,59.949,1504300504,"201051344000651","219011344069620",28.73,38.80,0,338.74,388.34,123.5,117.2,0.566,822029.6,822029.6,20697,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300528,2422042.00
09/01/2017 17:15,2,4.088,ACTIVE,214.19,361.89,59.917,1504300504,"274151322000088","219011344069620",28.11,41.00,0,332.73,372.71,116.4,110.4,0.438,1024345.0,1024345.0,20582,0,0,0,L,1151911521,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300529,2422043.00
09/01/2017 17:15,2,2.846,ACTIVE,215.32,413.89,59.949,1504300504,"274151322000068","219011344069620",38.63,43.20,0,395.25,449.95,111.6,105.8,0.424,893842.3,893842.3,21018,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300530,2422044.00
09/01/2017 17:15,2,4.234,ACTIVE,216.90,352.27,59.944,1504300504,"201051344001135","219011344069620",28.78,37.50,0,337.84,385.33,123.4,117.2,0.575,817595.1,817595.1,20656,0,0,0,L,1122011218,0,124.27,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300531,2422045.00
09/01/2017 17:15,2,4.205,ACTIVE,216.67,352.57,59.970,1504300504,"201051344000594","219011344069620",29.34,36.50,0,333.63,385.03,125.0,118.7,0.561,837198.5,837198.5,20691,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300532,2422046.00
09/01/2017 17:15,2,4.182,ACTIVE,217.58,353.77,59.959,1504300504,"201051344001203","219011344069620",29.04,33.80,0,338.74,387.44,122.9,116.7,0.575,827756.1,827756.1,20724,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300533,2422047.00
09/01/2017 17:15,2,4.145,ACTIVE,214.41,359.48,59.938,1504300504,"274151322000054","219011344069620",27.35,42.80,0,332.13,373.01,114.9,108.9,0.433,1039801.0,1039801.0,20553,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300534,2422048.00
09/01/2017 17:15,2,4.211,ACTIVE,217.35,353.17,59.954,1504300504,"201051344000867","219011344069620",28.84,35.00,0,336.04,385.03,122.9,116.7,0.557,821332.1,821332.1,20723,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300535,2422049.00
09/01/2017 17:15,2,4.090,ACTIVE,217.35,354.97,59.954,1504300504,"201051344001093","219011344069620",28.65,32.60,0,338.44,387.44,118.6,112.5,0.535,824914.9,824914.9,20727,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300536,2422050.00
09/01/2017 17:15,2,4.240,ACTIVE,217.58,354.97,59.991,1504300504,"201051344000900","219011344069620",28.71,35.00,0,337.54,388.94,123.3,117.1,0.570,843457.0,843457.0,20725,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300537,2422051.00
09/01/2017 17:15,2,4.160,ACTIVE,217.58,354.37,59.954,1504300504,"201051344000648","219011344069620",28.75,33.50,0,339.04,389.24,121.2,115.1,0.575,829499.5,829499.5,20692,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300538,2422052.00
09/01/2017 17:15,2,4.193,ACTIVE,217.80,355.28,59.975,1504300504,"201051344000569","219011344069620",28.78,34.50,0,337.84,388.64,122.3,116.2,0.575,844944.7,844944.7,20662,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300539,2422053.00
09/01/2017 17:15,2,4.240,ACTIVE,218.03,354.37,59.965,1504300504,"201051344000983","219011344069620",28.92,35.00,0,338.44,388.94,124.2,118.0,0.592,835933.4,835933.4,20697,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300540,2422054.00
09/01/2017 17:15,2,4.217,ACTIVE,218.03,354.67,59.965,1504300504,"201051344001158","219011344069620",28.59,32.80,0,338.44,388.64,122.0,115.9,0.575,819518.4,819518.4,20700,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300541,2422055.00
09/01/2017 17:15,2,4.107,ACTIVE,218.03,354.97,59.986,1504300504,"201051344000576","219011344069620",28.88,34.00,0,337.84,388.94,120.1,114.0,0.570,834096.8,834096.8,20715,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300542,2422056.00
09/01/2017 17:15,2,4.170,ACTIVE,214.64,361.29,59.954,1504300504,"274151322000087","219011344069620",28.19,54.80,0,332.73,372.41,119.1,113.0,0.433,1015584.9,1015584.9,20823,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504300543,2422057.00
09/01/2017 17:30,2,3.668,ACTIVE,217.80,353.77,59.959,1504301403,"201051344000645","219011344069620",28.80,34.50,0,338.74,384.43,107.0,101.4,0.495,833035.4,833035.4,20685,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301404,2422058.00
09/01/2017 17:30,2,3.672,ACTIVE,214.64,356.78,59.954,1504301403,"274151322000085","219011344069620",27.55,40.40,0,334.24,369.70,102.3,96.8,0.389,1034175.6,1034175.6,20573,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301405,2422059.00
09/01/2017 17:30,2,3.703,ACTIVE,217.35,354.67,59.965,1504301403,"201051344000633","219011344069620",29.04,32.60,0,338.14,384.43,108.9,103.2,0.517,820269.5,820269.5,20740,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301406,2422060.00
09/01/2017 17:30,2,3.641,ACTIVE,217.80,353.77,59.959,1504301403,"201051344000469","219011344069620",29.14,31.00,0,338.44,384.43,107.5,101.9,0.513,824348.9,824348.9,20699,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301407,2422061.00
09/01/2017 17:30,2,3.707,ACTIVE,216.00,353.17,59.944,1504301403,"201051344000646","219011344069620",28.96,30.80,0,334.24,382.03,108.7,103.0,0.513,818433.7,818433.7,20693,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301408,2422062.00
09/01/2017 17:30,2,3.723,ACTIVE,214.64,350.17,59.959,1504301403,"274151322000052","219011344069620",28.65,43.20,0,333.03,371.21,108.0,102.3,0.407,1078161.2,1078161.2,20572,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301408,2422063.00
09/01/2017 17:30,2,3.891,ACTIVE,216.90,353.17,59.975,1504301403,"201051344000585","219011344069620",28.94,32.40,0,337.54,385.93,114.0,108.1,0.535,832914.7,832914.7,20687,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301409,2422064.00
09/01/2017 17:30,2,3.635,ACTIVE,216.00,350.77,59.975,1504301403,"201051344001230","219011344069620",29.20,29.00,0,333.63,379.92,107.5,101.8,0.504,822853.8,822853.8,20735,0,0,0,L,1122011218,0,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301410,2422065.00
09/01/2017 17:30,2,3.697,ACTIVE,217.13,353.17,59.970,1504301403,"201051344000582","219011344069620",28.86,35.40,0,337.54,385.63,108.0,102.4,0.504,811705.1,811705.1,20677,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301411,2422066.00
09/01/2017 17:30,2,3.605,ACTIVE,216.00,351.67,59.965,1504301403,"201051344000955","219011344069620",29.26,33.50,0,334.54,380.82,106.8,101.1,0.504,832166.0,832166.0,20700,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301412,2422067.00
09/01/2017 17:30,2,2.543,ACTIVE,214.64,408.48,59.970,1504301403,"274151322000094","219011344069620",38.11,39.50,0,395.25,452.06,97.9,92.6,0.371,892851.6,892851.6,21008,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301413,2422068.00
09/01/2017 17:30,2,3.701,ACTIVE,217.80,354.07,59.970,1504301403,"201051344000579","219011344069620",29.60,31.00,0,339.04,385.63,110.9,105.1,0.517,842773.1,842773.1,20699,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301414,2422069.00
09/01/2017 17:30,2,3.688,ACTIVE,216.00,351.67,60.002,1504301403,"201051344000890","219011344069620",29.12,30.00,0,335.44,381.73,108.7,103.0,0.495,826299.7,826299.7,20699,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301415,2422070.00
09/01/2017 17:30,2,3.664,ACTIVE,216.67,352.87,59.970,1504301403,"201051344000438","219011344069620",29.10,32.60,0,335.74,382.33,108.0,102.3,0.508,828489.6,828489.6,20685,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301416,2422071.00
09/01/2017 17:30,2,3.633,ACTIVE,216.22,358.88,59.986,1504301403,"201051344000417","219011344069620",19.04,28.80,0,319.21,391.34,70.0,65.7,0.605,732786.4,732786.4,20727,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301417,2422072.00
09/01/2017 17:30,2,3.791,ACTIVE,214.41,357.98,59.959,1504301403,"274151322000083","219011344069620",28.61,38.20,0,333.03,371.81,109.9,104.2,0.433,1067242.4,1067242.4,20588,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301418,2422073.00
09/01/2017 17:30,2,3.898,ACTIVE,215.32,352.27,59.965,1504301403,"274151322000076","219011344069620",29.48,45.80,0,333.93,373.61,116.3,110.3,0.442,1139827.3,1139827.3,20576,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301419,2422074.00
09/01/2017 17:30,2,3.691,ACTIVE,216.90,353.77,59.975,1504301403,"201051344000868","219011344069620",28.71,31.80,0,335.14,381.42,107.3,101.7,0.495,822645.2,822645.2,20712,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301420,2422075.00
09/01/2017 17:30,2,3.982,ACTIVE,214.41,346.26,59.970,1504301403,"274151322000095","219011344069620",29.36,41.50,0,332.73,373.61,118.3,112.2,0.446,1128826.7,1128826.7,20605,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301421,2422076.00
09/01/2017 17:30,2,3.719,ACTIVE,217.80,359.78,59.981,1504301403,"201051344000988","219011344069620",18.85,29.30,0,321.31,397.96,71.0,66.6,0.614,705037.4,705037.4,20678,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301422,2422077.00
09/01/2017 17:30,2,3.793,ACTIVE,216.67,352.87,59.970,1504301403,"201051344001025","219011344069620",28.82,33.80,0,335.44,382.63,110.7,105.0,0.504,829723.1,829723.1,20683,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301422,2422078.00
09/01/2017 17:30,2,3.713,ACTIVE,217.80,354.67,59.949,1504301403,"201051344000458","219011344069620",29.16,33.50,0,338.74,384.73,109.6,103.9,0.526,833675.7,833675.7,20677,0,0,0,L,1122011218,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301423,2422079.00
09/01/2017 17:30,2,3.713,ACTIVE,218.26,356.18,59.975,1504301403,"201051344000853","219011344069620",28.86,32.80,0,338.74,385.33,108.5,102.8,0.517,835167.2,835167.2,20709,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301424,2422080.00
09/01/2017 17:30,2,3.680,ACTIVE,216.22,353.17,59.986,1504301403,"201051344000685","219011344069620",29.28,31.00,0,335.44,382.63,109.1,103.3,0.535,828300.6,828300.6,20728,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301425,2422081.00
09/01/2017 17:30,2,3.766,ACTIVE,216.90,353.47,59.975,1504301403,"201051344000917","219011344069620",28.67,36.50,0,334.84,384.73,109.3,103.6,0.517,824962.8,824962.8,20723,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301426,2422082.00
09/01/2017 17:30,2,3.750,ACTIVE,216.45,352.87,59.981,1504301403,"201051344001145","219011344069620",29.02,31.30,0,336.64,385.63,110.2,104.5,0.513,833032.9,833032.9,20705,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301427,2422083.00
09/01/2017 17:30,2,3.695,ACTIVE,217.13,354.37,59.975,1504301403,"201051344000651","219011344069620",29.06,37.30,0,337.54,384.13,108.9,103.2,0.499,822057.2,822057.2,20698,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301428,2422084.00
09/01/2017 17:30,2,3.613,ACTIVE,214.41,351.67,59.970,1504301403,"274151322000088","219011344069620",28.27,40.00,0,332.73,370.60,103.3,97.8,0.393,1024371.0,1024371.0,20583,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301429,2422085.00
09/01/2017 17:30,2,2.510,ACTIVE,215.54,416.59,59.975,1504301403,"274151322000068","219011344069620",38.98,42.50,0,397.35,448.75,99.5,94.1,0.376,893867.1,893867.1,21019,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301430,2422086.00
09/01/2017 17:30,2,3.670,ACTIVE,216.67,351.97,59.986,1504301403,"201051344001135","219011344069620",29.22,36.30,0,335.14,382.03,108.6,102.9,0.499,817622.6,817622.6,20657,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301431,2422087.00
09/01/2017 17:30,2,3.674,ACTIVE,216.22,352.87,59.981,1504301403,"201051344000594","219011344069620",29.54,35.00,0,334.24,381.42,109.9,104.1,0.491,837226.3,837226.3,20692,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301431,2422088.00
09/01/2017 17:30,2,3.697,ACTIVE,216.90,351.97,59.981,1504301403,"201051344001203","219011344069620",28.84,32.60,0,338.14,384.13,108.0,102.3,0.513,827783.4,827783.4,20725,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301432,2422089.00
09/01/2017 17:30,2,3.650,ACTIVE,214.87,351.97,59.991,1504301403,"274151322000054","219011344069620",27.83,42.00,0,332.43,370.60,102.8,97.3,0.384,1039826.8,1039826.8,20554,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301433,2422090.00
09/01/2017 17:30,2,3.711,ACTIVE,217.13,353.17,59.986,1504301403,"201051344000867","219011344069620",28.75,34.00,0,337.24,381.12,108.0,102.3,0.491,821359.4,821359.4,20724,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301434,2422091.00
09/01/2017 17:30,2,3.523,ACTIVE,216.90,352.87,59.986,1504301403,"201051344001093","219011344069620",29.12,32.00,0,337.54,383.23,103.9,98.3,0.477,824941.2,824941.2,20728,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301435,2422092.00
09/01/2017 17:30,2,3.664,ACTIVE,217.58,354.07,59.986,1504301403,"201051344000900","219011344069620",29.14,33.00,0,337.84,384.13,108.2,102.5,0.495,843484.3,843484.3,20726,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301436,2422093.00
09/01/2017 17:30,2,3.590,ACTIVE,217.58,354.37,59.991,1504301403,"201051344000648","219011344069620",29.22,32.20,0,338.44,385.03,106.3,100.7,0.495,829526.3,829526.3,20693,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301437,2422094.00
09/01/2017 17:30,2,3.652,ACTIVE,217.58,354.37,59.991,1504301403,"201051344000569","219011344069620",29.02,33.30,0,338.44,384.73,107.4,101.7,0.517,844971.8,844971.8,20663,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301438,2422095.00
09/01/2017 17:30,2,3.717,ACTIVE,217.80,354.37,59.986,1504301403,"201051344000983","219011344069620",29.10,34.00,0,338.14,385.33,109.6,103.8,0.526,835961.1,835961.1,20698,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301439,2422096.00
09/01/2017 17:30,2,3.670,ACTIVE,217.80,353.47,59.965,1504301403,"201051344001158","219011344069620",28.92,31.30,0,338.14,383.83,107.5,101.9,0.504,819545.6,819545.6,20701,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301440,2422097.00
09/01/2017 17:30,2,3.607,ACTIVE,218.03,354.97,59.986,1504301403,"201051344000576","219011344069620",28.80,32.80,0,339.04,385.63,105.2,99.6,0.491,834123.4,834123.4,20716,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301441,2422098.00
09/01/2017 17:30,2,3.689,ACTIVE,214.64,353.17,59.991,1504301403,"274151322000087","219011344069620",28.49,53.50,0,333.03,370.00,106.3,100.7,0.384,1015611.6,1015611.6,20824,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504301441,2422099.00
09/01/2017 17:45,2,3.164,ACTIVE,216.67,350.77,59.981,1504302303,"201051344000645","219011344069620",28.86,33.80,0,338.44,380.22,92.5,87.3,0.429,833058.9,833058.9,20686,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302304,2422100.00
09/01/2017 17:45,2,3.213,ACTIVE,214.19,348.36,59.959,1504302303,"274151322000085","219011344069620",27.81,38.80,0,334.54,366.10,90.5,85.5,0.345,1034198.3,1034198.3,20574,0,0,0,L,1151911521,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302305,2422101.00
09/01/2017 17:45,2,3.145,ACTIVE,216.45,352.27,59.975,1504302303,"201051344000633","219011344069620",29.54,32.20,0,337.24,380.82,94.2,88.9,0.451,820293.4,820293.4,20741,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302306,2422102.00
09/01/2017 17:45,2,3.156,ACTIVE,216.67,351.07,59.981,1504302303,"201051344000469","219011344069620",29.06,30.00,0,337.54,381.42,92.9,87.7,0.446,824372.5,824372.5,20700,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302307,2422103.00
09/01/2017 17:45,2,3.207,ACTIVE,215.32,350.17,59.996,1504302303,"201051344000646","219011344069620",29.04,30.30,0,333.93,379.02,94.4,89.2,0.446,818457.7,818457.7,20694,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302308,2422104.00
09/01/2017 17:45,2,3.242,ACTIVE,213.96,345.96,59.970,1504302303,"274151322000052","219011344069620",28.98,41.30,0,333.93,368.20,95.2,89.9,0.371,1078185.1,1078185.1,20573,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302308,2422105.00
09/01/2017 17:45,2,3.383,ACTIVE,216.22,351.37,59.970,1504302303,"201051344000585","219011344069620",29.04,32.20,0,337.24,381.12,99.4,94.0,0.460,832939.9,832939.9,20688,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302309,2422106.00
09/01/2017 17:45,2,3.150,ACTIVE,215.32,347.16,59.975,1504302303,"201051344001230","219011344069620",29.10,28.50,0,333.93,379.92,92.9,87.7,0.438,822877.4,822877.4,20736,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302310,2422107.00
09/01/2017 17:45,2,3.146,ACTIVE,216.22,350.77,59.970,1504302303,"201051344000582","219011344069620",29.32,34.80,0,337.24,381.12,93.5,88.3,0.433,811728.9,811728.9,20678,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302311,2422108.00
09/01/2017 17:45,2,3.121,ACTIVE,215.32,349.26,59.965,1504302303,"201051344000955","219011344069620",29.16,33.30,0,334.24,380.22,92.2,87.0,0.433,832189.4,832189.4,20701,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302312,2422109.00
09/01/2017 17:45,2,2.184,ACTIVE,213.96,419.90,59.981,1504302303,"274151322000094","219011344069620",39.48,39.50,0,398.56,448.45,87.3,82.3,0.331,892873.4,892873.4,21009,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302313,2422110.00
09/01/2017 17:45,2,3.180,ACTIVE,216.67,351.07,59.975,1504302303,"201051344000579","219011344069620",29.84,29.50,0,337.84,381.73,96.2,90.9,0.446,842797.5,842797.5,20700,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302314,2422111.00
09/01/2017 17:45,2,3.203,ACTIVE,215.32,348.36,59.975,1504302303,"201051344000890","219011344069620",29.06,29.30,0,334.84,379.92,94.3,89.1,0.433,826323.6,826323.6,20700,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302315,2422112.00
09/01/2017 17:45,2,3.139,ACTIVE,215.77,350.77,59.991,1504302303,"201051344000438","219011344069620",29.42,32.20,0,336.34,378.42,93.5,88.4,0.442,828513.4,828513.4,20686,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302316,2422113.00
09/01/2017 17:45,2,3.170,ACTIVE,215.54,355.28,59.970,1504302303,"201051344000417","219011344069620",18.92,27.50,0,335.14,388.64,60.8,56.7,0.517,732801.7,732801.7,20728,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302317,2422114.00
09/01/2017 17:45,2,3.328,ACTIVE,213.96,358.88,59.991,1504302303,"274151322000083","219011344069620",28.88,37.00,0,333.63,368.50,97.3,92.0,0.389,1067266.8,1067266.8,20589,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302318,2422115.00
09/01/2017 17:45,2,3.467,ACTIVE,214.64,356.48,59.975,1504302303,"274151322000076","219011344069620",29.22,44.80,0,333.93,370.30,102.6,97.1,0.384,1139853.1,1139853.1,20577,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302319,2422116.00
09/01/2017 17:45,2,3.154,ACTIVE,216.00,350.17,59.986,1504302303,"201051344000868","219011344069620",29.00,31.30,0,334.84,379.02,92.7,87.5,0.433,822668.8,822668.8,20713,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302320,2422117.00
09/01/2017 17:45,2,3.508,ACTIVE,213.96,345.06,59.991,1504302303,"274151322000095","219011344069620",29.40,40.00,0,333.63,370.30,104.6,99.0,0.380,1128853.0,1128853.0,20606,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302321,2422118.00
09/01/2017 17:45,2,3.221,ACTIVE,216.67,357.68,59.981,1504302303,"201051344000988","219011344069620",18.85,28.00,0,336.34,393.45,61.5,57.4,0.526,705052.8,705052.8,20679,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302322,2422119.00
09/01/2017 17:45,2,3.258,ACTIVE,216.00,349.56,59.970,1504302303,"201051344001025","219011344069620",29.12,33.00,0,335.14,381.73,96.1,90.8,0.438,829747.5,829747.5,20684,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302323,2422120.00
09/01/2017 17:45,2,3.180,ACTIVE,216.67,351.07,59.991,1504302303,"201051344000458","219011344069620",29.40,33.30,0,338.14,381.42,94.7,89.4,0.455,833699.8,833699.8,20678,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302324,2422121.00
09/01/2017 17:45,2,3.205,ACTIVE,217.13,353.47,60.002,1504302303,"201051344000853","219011344069620",28.90,31.80,0,338.44,381.42,93.8,88.6,0.442,835191.1,835191.1,20710,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302325,2422122.00
09/01/2017 17:45,2,3.178,ACTIVE,215.32,349.26,59.986,1504302303,"201051344000685","219011344069620",29.26,30.80,0,335.44,379.02,94.2,89.0,0.460,828324.5,828324.5,20729,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302326,2422123.00
09/01/2017 17:45,2,3.193,ACTIVE,216.00,350.17,59.970,1504302303,"201051344000917","219011344069620",29.34,35.20,0,334.84,381.42,94.9,89.7,0.446,824987.0,824987.0,20724,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302327,2422124.00
09/01/2017 17:45,2,3.223,ACTIVE,215.54,349.86,59.975,1504302303,"201051344001145","219011344069620",29.26,30.30,0,337.54,379.32,95.5,90.3,0.442,833057.2,833057.2,20706,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302327,2422125.00
09/01/2017 17:45,2,3.195,ACTIVE,216.22,350.17,59.986,1504302303,"201051344000651","219011344069620",29.10,36.00,0,337.54,380.82,94.1,88.9,0.438,822081.1,822081.1,20699,0,0,0,L,1122011218,0,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302328,2422126.00
09/01/2017 17:45,2,3.154,ACTIVE,213.74,346.56,60.012,1504302303,"274151322000088","219011344069620",28.41,38.60,0,333.63,367.00,90.8,85.7,0.345,1024393.9,1024393.9,20584,0,0,0,L,1151911521,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302329,2422127.00
