ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 17:45,2,2.158,ACTIVE,214.87,429.52,60.002,1504302303,"274151322000068","219011344069620",39.54,41.00,0,400.06,446.35,86.7,81.8,0.327,893889.0,893889.0,21020,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302330,2422128.00
09/01/2017 17:45,2,3.164,ACTIVE,215.77,348.96,59.986,1504302303,"201051344001135","219011344069620",29.36,34.80,0,334.84,379.62,94.0,88.8,0.433,817646.5,817646.5,20658,0,0,0,L,1122011218,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302331,2422129.00
09/01/2017 17:45,2,3.174,ACTIVE,215.54,350.47,59.986,1504302303,"201051344000594","219011344069620",29.48,34.30,0,333.93,377.52,94.8,89.6,0.424,837250.4,837250.4,20693,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302332,2422130.00
09/01/2017 17:45,2,3.131,ACTIVE,216.00,350.17,59.981,1504302303,"201051344001203","219011344069620",29.40,31.80,0,337.84,378.42,93.2,88.1,0.438,827807.2,827807.2,20726,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302333,2422131.00
09/01/2017 17:45,2,3.189,ACTIVE,213.96,345.96,59.991,1504302303,"274151322000054","219011344069620",27.99,40.20,0,333.93,367.30,90.3,85.2,0.345,1039849.6,1039849.6,20555,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302334,2422132.00
09/01/2017 17:45,2,3.166,ACTIVE,216.22,350.17,59.986,1504302303,"201051344000867","219011344069620",29.10,32.80,0,335.14,377.52,93.3,88.2,0.424,821383.1,821383.1,20725,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302335,2422133.00
09/01/2017 17:45,2,2.990,ACTIVE,216.00,350.47,59.996,1504302303,"201051344001093","219011344069620",29.44,31.50,0,337.24,377.22,89.2,84.2,0.407,824964.1,824964.1,20729,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302336,2422134.00
09/01/2017 17:45,2,3.152,ACTIVE,216.22,350.17,59.954,1504302303,"201051344000900","219011344069620",29.18,32.80,0,337.54,381.12,93.2,88.0,0.424,843508.1,843508.1,20727,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302337,2422135.00
09/01/2017 17:45,2,3.102,ACTIVE,216.45,350.17,59.991,1504302303,"201051344000648","219011344069620",29.08,31.80,0,337.54,380.52,91.3,86.2,0.424,829549.7,829549.7,20694,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302338,2422136.00
09/01/2017 17:45,2,3.172,ACTIVE,216.22,350.47,60.023,1504302303,"201051344000569","219011344069620",28.84,32.60,0,337.84,380.82,92.7,87.6,0.433,844995.4,844995.4,20664,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302338,2422137.00
09/01/2017 17:45,2,3.205,ACTIVE,216.45,350.47,59.996,1504302303,"201051344000983","219011344069620",29.18,32.60,0,337.54,380.52,94.7,89.5,0.446,835985.2,835985.2,20699,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302339,2422138.00
09/01/2017 17:45,2,3.158,ACTIVE,216.45,350.47,59.981,1504302303,"201051344001158","219011344069620",29.02,30.80,0,337.54,380.82,92.9,87.7,0.433,819569.2,819569.2,20702,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302340,2422139.00
09/01/2017 17:45,2,3.076,ACTIVE,216.67,352.27,60.002,1504302303,"201051344000576","219011344069620",29.04,32.00,0,338.44,380.52,90.5,85.5,0.429,834146.5,834146.5,20717,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302341,2422140.00
09/01/2017 17:45,2,3.227,ACTIVE,213.96,350.17,60.018,1504302303,"274151322000087","219011344069620",28.57,51.30,0,333.93,366.40,93.4,88.2,0.336,1015635.2,1015635.2,20825,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504302342,2422141.00
09/01/2017 18:00,2,2.615,ACTIVE,216.45,361.29,60.012,1504303203,"201051344000645","219011344069620",28.94,32.20,0,319.51,391.04,76.7,72.1,0.636,833078.8,833078.8,20687,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303204,2422142.00
09/01/2017 18:00,2,2.725,ACTIVE,213.96,356.48,60.002,1504303203,"274151322000085","219011344069620",27.89,37.50,0,329.13,379.02,76.9,72.3,0.530,1034218.1,1034218.1,20575,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303205,2422143.00
09/01/2017 18:00,2,2.664,ACTIVE,216.00,351.37,60.007,1504303203,"201051344000633","219011344069620",28.98,30.80,0,335.74,374.21,78.3,73.6,0.371,820313.7,820313.7,20742,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303206,2422144.00
09/01/2017 18:00,2,2.607,ACTIVE,216.22,361.29,60.012,1504303203,"201051344000469","219011344069620",29.16,29.00,0,317.10,391.04,77.1,72.5,0.658,824392.5,824392.5,20701,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303207,2422145.00
09/01/2017 18:00,2,2.645,ACTIVE,215.09,347.76,60.007,1504303203,"201051344000646","219011344069620",29.30,29.00,0,333.03,371.81,78.4,73.8,0.367,818478.0,818478.0,20695,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303208,2422146.00
09/01/2017 18:00,2,2.746,ACTIVE,213.51,346.56,59.991,1504303203,"274151322000052","219011344069620",29.00,39.00,0,333.93,364.89,80.7,76.0,0.318,1078205.8,1078205.8,20574,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303209,2422147.00
09/01/2017 18:00,2,2.799,ACTIVE,216.00,349.86,60.002,1504303203,"201051344000585","219011344069620",29.52,30.80,0,334.54,372.71,83.7,78.9,0.389,832961.5,832961.5,20689,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303210,2422148.00
09/01/2017 18:00,2,2.596,ACTIVE,215.32,358.88,60.002,1504303203,"201051344001230","219011344069620",29.24,27.30,0,318.61,388.64,76.9,72.3,0.641,822897.4,822897.4,20737,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303211,2422149.00
09/01/2017 18:00,2,2.652,ACTIVE,216.22,349.56,60.002,1504303203,"201051344000582","219011344069620",29.00,33.30,0,334.84,372.11,78.0,73.3,0.358,811749.1,811749.1,20679,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303212,2422150.00
09/01/2017 18:00,2,2.551,ACTIVE,215.09,358.58,59.949,1504303203,"201051344000955","219011344069620",29.48,31.80,0,318.00,388.64,76.2,71.6,0.641,832209.3,832209.3,20702,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303213,2422151.00
09/01/2017 18:00,2,1.600,ACTIVE,213.74,456.87,59.986,1504303203,"274151322000094","219011344069620",41.71,35.80,0,390.44,465.89,67.4,63.1,0.473,892892.2,892892.2,21010,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303213,2422152.00
09/01/2017 18:00,2,2.684,ACTIVE,216.22,349.56,59.996,1504303203,"201051344000579","219011344069620",29.38,28.80,0,335.44,373.31,79.9,75.2,0.367,842818.3,842818.3,20701,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303214,2422153.00
09/01/2017 18:00,2,2.658,ACTIVE,215.32,348.06,60.002,1504303203,"201051344000890","219011344069620",29.14,29.00,0,334.54,371.81,78.5,73.8,0.354,826344.0,826344.0,20701,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303215,2422154.00
09/01/2017 18:00,2,2.590,ACTIVE,216.00,360.38,60.002,1504303203,"201051344000438","219011344069620",29.48,31.50,0,318.91,390.44,77.3,72.7,0.654,828533.5,828533.5,20687,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303216,2422155.00
09/01/2017 18:00,2,2.613,ACTIVE,215.54,352.87,59.996,1504303203,"201051344000417","219011344069620",19.10,26.50,0,334.54,380.22,50.6,46.9,0.429,732814.6,732814.6,20729,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303217,2422156.00
09/01/2017 18:00,2,2.812,ACTIVE,213.51,343.85,59.991,1504303203,"274151322000083","219011344069620",29.04,35.60,0,334.24,365.80,82.8,78.0,0.323,1067288.0,1067288.0,20590,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303218,2422157.00
09/01/2017 18:00,2,2.906,ACTIVE,214.19,353.17,59.996,1504303203,"274151322000076","219011344069620",29.68,43.00,0,334.54,366.10,87.4,82.4,0.327,1139875.6,1139875.6,20578,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303219,2422158.00
09/01/2017 18:00,2,2.596,ACTIVE,215.54,360.38,59.991,1504303203,"201051344000868","219011344069620",29.20,29.80,0,318.30,389.84,76.7,72.1,0.623,822688.7,822688.7,20714,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303220,2422159.00
09/01/2017 18:00,2,2.984,ACTIVE,213.29,344.76,60.007,1504303203,"274151322000095","219011344069620",29.54,38.40,0,333.63,367.30,89.2,84.2,0.336,1128875.8,1128875.8,20607,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303221,2422160.00
09/01/2017 18:00,2,2.684,ACTIVE,216.22,355.58,59.965,1504303203,"201051344000988","219011344069620",18.75,27.00,0,335.14,383.23,51.0,47.3,0.433,705065.8,705065.8,20680,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303221,2422161.00
09/01/2017 18:00,2,2.734,ACTIVE,215.77,348.66,59.959,1504303203,"201051344001025","219011344069620",28.98,32.00,0,334.54,372.11,80.3,75.6,0.367,829768.2,829768.2,20685,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303222,2422162.00
09/01/2017 18:00,2,2.670,ACTIVE,216.22,349.56,60.018,1504303203,"201051344000458","219011344069620",29.08,32.20,0,336.34,372.71,78.7,74.1,0.380,833720.2,833720.2,20679,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303223,2422163.00
09/01/2017 18:00,2,2.635,ACTIVE,216.67,350.47,59.996,1504303203,"201051344000853","219011344069620",29.24,30.50,0,338.44,375.11,78.1,73.4,0.367,835211.3,835211.3,20711,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303224,2422164.00
09/01/2017 18:00,2,2.625,ACTIVE,215.77,348.96,59.986,1504303203,"201051344000685","219011344069620",29.40,29.30,0,334.54,371.21,78.2,73.5,0.376,828344.8,828344.8,20730,0,0,0,L,1122011218,0,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303225,2422165.00
09/01/2017 18:00,2,2.686,ACTIVE,216.00,348.96,59.954,1504303203,"201051344000917","219011344069620",29.14,34.50,0,333.93,372.11,79.3,74.6,0.367,825007.5,825007.5,20725,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303226,2422166.00
09/01/2017 18:00,2,2.670,ACTIVE,215.54,348.36,59.996,1504303203,"201051344001145","219011344069620",29.46,29.00,0,335.44,372.11,79.7,75.0,0.371,833077.8,833077.8,20707,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303227,2422167.00
09/01/2017 18:00,2,2.668,ACTIVE,216.22,349.86,59.996,1504303203,"201051344000651","219011344069620",29.00,34.00,0,334.84,372.11,78.4,73.8,0.362,822101.4,822101.4,20700,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303228,2422168.00
09/01/2017 18:00,2,2.656,ACTIVE,213.51,350.77,60.007,1504303203,"274151322000088","219011344069620",28.47,37.00,0,330.33,380.22,76.6,72.0,0.508,1024413.6,1024413.6,20585,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303229,2422169.00
09/01/2017 18:00,2,1.859,ACTIVE,214.19,431.02,59.986,1504303203,"274151322000068","219011344069620",39.06,38.00,0,397.05,460.78,73.2,68.7,0.504,893907.9,893907.9,21021,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303230,2422170.00
09/01/2017 18:00,2,2.645,ACTIVE,215.77,348.36,60.007,1504303203,"201051344001135","219011344069620",29.28,33.00,0,334.54,370.90,78.5,73.8,0.362,817666.8,817666.8,20659,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303230,2422171.00
09/01/2017 18:00,2,2.643,ACTIVE,215.54,349.56,59.996,1504303203,"201051344000594","219011344069620",29.48,32.40,0,333.63,372.11,79.0,74.3,0.362,837270.9,837270.9,20694,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303231,2422172.00
09/01/2017 18:00,2,2.652,ACTIVE,216.22,349.26,59.991,1504303203,"201051344001203","219011344069620",28.96,30.50,0,334.84,372.71,77.8,73.2,0.362,827827.3,827827.3,20727,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303232,2422173.00
09/01/2017 18:00,2,2.744,ACTIVE,213.51,359.78,59.959,1504303203,"274151322000054","219011344069620",27.69,38.40,0,327.02,379.62,76.9,72.3,0.535,1039869.3,1039869.3,20556,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303233,2422174.00
09/01/2017 18:00,2,2.645,ACTIVE,216.00,348.66,60.002,1504303203,"201051344000867","219011344069620",29.00,31.50,0,334.84,370.90,77.8,73.1,0.354,821403.2,821403.2,20726,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303234,2422175.00
09/01/2017 18:00,2,2.492,ACTIVE,216.00,360.08,60.002,1504303203,"201051344001093","219011344069620",29.28,29.00,0,319.51,389.84,74.0,69.5,0.601,824983.2,824983.2,20730,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303235,2422176.00
09/01/2017 18:00,2,2.629,ACTIVE,216.00,362.19,60.002,1504303203,"201051344000900","219011344069620",29.06,31.80,0,319.81,390.74,77.4,72.7,0.641,843528.2,843528.2,20728,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303236,2422177.00
09/01/2017 18:00,2,2.545,ACTIVE,216.22,360.69,60.007,1504303203,"201051344000648","219011344069620",29.40,29.80,0,318.30,391.34,75.8,71.3,0.632,829569.3,829569.3,20695,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303237,2422178.00
09/01/2017 18:00,2,2.617,ACTIVE,216.22,362.19,60.002,1504303203,"201051344000569","219011344069620",29.08,31.80,0,318.61,391.34,77.1,72.5,0.650,845015.4,845015.4,20665,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303238,2422179.00
09/01/2017 18:00,2,2.689,ACTIVE,216.22,350.17,60.028,1504303203,"201051344000983","219011344069620",29.06,31.30,0,334.84,373.01,79.2,74.5,0.376,836005.7,836005.7,20700,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303239,2422180.00
09/01/2017 18:00,2,2.605,ACTIVE,216.22,361.59,60.002,1504303203,"201051344001158","219011344069620",29.20,29.30,0,319.21,391.04,77.0,72.4,0.650,819589.2,819589.2,20703,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303240,2422181.00
09/01/2017 18:00,2,2.549,ACTIVE,216.45,362.49,59.996,1504303203,"201051344000576","219011344069620",29.06,30.00,0,318.00,394.05,75.1,70.6,0.623,834165.9,834165.9,20718,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303241,2422182.00
09/01/2017 18:00,2,2.717,ACTIVE,213.74,349.26,60.002,1504303203,"274151322000087","219011344069620",28.88,49.30,0,334.24,363.69,79.5,74.8,0.283,1015655.5,1015655.5,20826,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504303242,2422183.00
09/01/2017 18:15,2,2.105,ACTIVE,215.77,356.78,59.928,1504304103,"201051344000645","219011344069620",28.90,29.50,0,336.64,393.45,61.6,57.6,0.508,833094.9,833094.9,20688,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304105,2422184.00
09/01/2017 18:15,2,2.268,ACTIVE,213.51,354.97,59.986,1504304103,"274151322000085","219011344069620",27.91,34.00,0,335.44,378.72,64.1,59.9,0.438,1034234.6,1034234.6,20576,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304105,2422185.00
09/01/2017 18:15,2,2.141,ACTIVE,215.54,358.58,59.986,1504304103,"201051344000633","219011344069620",29.08,27.80,0,320.41,393.15,63.1,59.0,0.539,820330.2,820330.2,20743,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304106,2422186.00
09/01/2017 18:15,2,2.100,ACTIVE,215.54,357.08,59.996,1504304103,"201051344000469","219011344069620",29.18,27.00,0,335.14,393.45,62.1,58.1,0.526,824408.8,824408.8,20702,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304107,2422187.00
09/01/2017 18:15,2,2.162,ACTIVE,214.64,357.08,59.986,1504304103,"201051344000646","219011344069620",29.08,26.80,0,316.80,390.74,63.7,59.6,0.539,818494.7,818494.7,20696,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304108,2422188.00
09/01/2017 18:15,2,2.285,ACTIVE,213.51,357.08,60.002,1504304103,"274151322000052","219011344069620",28.96,35.20,0,327.62,379.32,67.0,62.8,0.473,1078223.1,1078223.1,20575,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304109,2422189.00
09/01/2017 18:15,2,2.344,ACTIVE,215.54,358.28,60.039,1504304103,"201051344000585","219011344069620",28.94,28.50,0,320.71,391.34,68.8,64.4,0.570,832979.4,832979.4,20690,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304110,2422190.00
09/01/2017 18:15,2,2.092,ACTIVE,214.87,354.37,60.007,1504304103,"201051344001230","219011344069620",29.34,25.50,0,333.03,389.24,62.1,58.1,0.517,822913.7,822913.7,20738,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304111,2422191.00
09/01/2017 18:15,2,2.139,ACTIVE,215.54,357.98,59.986,1504304103,"201051344000582","219011344069620",29.16,30.80,0,317.70,395.55,63.2,59.1,0.521,811765.6,811765.6,20680,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304112,2422192.00
09/01/2017 18:15,2,2.074,ACTIVE,214.87,355.88,59.954,1504304103,"201051344000955","219011344069620",29.26,29.50,0,334.24,390.44,61.5,57.4,0.513,832225.4,832225.4,20703,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304113,2422193.00
09/01/2017 18:15,2,1.457,ACTIVE,213.29,433.12,59.991,1504304103,"274151322000094","219011344069620",40.24,33.30,0,391.04,464.98,59.2,55.2,0.411,892907.7,892907.7,21011,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304114,2422194.00
09/01/2017 18:15,2,2.176,ACTIVE,215.77,357.98,59.981,1504304103,"201051344000579","219011344069620",29.34,26.30,0,318.91,394.65,64.7,60.6,0.530,842835.2,842835.2,20702,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304114,2422195.00
09/01/2017 18:15,2,2.156,ACTIVE,214.87,355.58,59.991,1504304103,"201051344000890","219011344069620",29.20,26.30,0,319.51,390.14,63.7,59.6,0.517,826360.6,826360.6,20702,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304115,2422196.00
09/01/2017 18:15,2,2.094,ACTIVE,215.32,357.98,60.007,1504304103,"201051344000438","219011344069620",29.50,28.50,0,334.84,392.85,62.6,58.5,0.526,828549.9,828549.9,20688,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304116,2422197.00
09/01/2017 18:15,2,2.133,ACTIVE,215.09,351.67,60.034,1504304103,"201051344000417","219011344069620",19.02,25.80,0,335.14,375.11,41.2,37.8,0.340,732825.2,732825.2,20730,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304117,2422198.00
09/01/2017 18:15,2,2.346,ACTIVE,213.29,358.28,59.991,1504304103,"274151322000083","219011344069620",29.12,32.40,0,328.22,379.62,69.2,64.8,0.486,1067305.8,1067305.8,20591,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304118,2422199.00
09/01/2017 18:15,2,2.420,ACTIVE,214.19,359.18,59.991,1504304103,"274151322000076","219011344069620",29.66,39.30,0,330.93,379.32,72.7,68.2,0.517,1139894.4,1139894.4,20579,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304119,2422200.00
09/01/2017 18:15,2,2.100,ACTIVE,215.09,357.08,60.002,1504304103,"201051344000868","219011344069620",29.24,27.50,0,335.44,390.44,62.2,58.1,0.508,822705.0,822705.0,20715,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304120,2422201.00
09/01/2017 18:15,2,2.508,ACTIVE,213.29,364.59,59.991,1504304103,"274151322000095","219011344069620",29.34,35.00,0,328.52,378.42,74.5,70.0,0.508,1128895.1,1128895.1,20608,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304121,2422202.00
09/01/2017 18:15,2,2.154,ACTIVE,215.32,352.87,59.938,1504304103,"201051344000988","219011344069620",18.91,26.00,0,336.04,378.72,41.3,37.9,0.349,705076.5,705076.5,20681,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304122,2422203.00
09/01/2017 18:15,2,2.186,ACTIVE,215.09,356.78,59.991,1504304103,"201051344001025","219011344069620",29.50,28.80,0,317.40,391.64,65.3,61.2,0.526,829785.3,829785.3,20686,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304123,2422204.00
09/01/2017 18:15,2,2.141,ACTIVE,215.54,357.98,59.986,1504304103,"201051344000458","219011344069620",29.32,29.00,0,318.61,394.65,63.5,59.4,0.544,833736.9,833736.9,20680,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304124,2422205.00
09/01/2017 18:15,2,2.145,ACTIVE,216.22,360.69,59.981,1504304103,"201051344000853","219011344069620",29.10,28.30,0,323.41,397.05,63.2,59.1,0.544,835227.9,835227.9,20712,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304124,2422206.00
09/01/2017 18:15,2,2.143,ACTIVE,215.09,357.68,59.959,1504304103,"201051344000685","219011344069620",29.10,27.30,0,318.00,391.04,63.2,59.1,0.552,828361.4,828361.4,20731,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304125,2422207.00
09/01/2017 18:15,2,2.174,ACTIVE,215.32,357.68,60.023,1504304103,"201051344000917","219011344069620",29.20,31.30,0,320.71,392.85,64.3,60.1,0.535,825024.3,825024.3,20726,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304126,2422208.00
09/01/2017 18:15,2,2.176,ACTIVE,215.09,356.78,59.986,1504304103,"201051344001145","219011344069620",29.32,26.50,0,318.91,391.34,64.7,60.5,0.535,833094.7,833094.7,20708,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304127,2422209.00
09/01/2017 18:15,2,2.166,ACTIVE,215.54,357.98,59.986,1504304103,"201051344000651","219011344069620",28.96,32.20,0,318.61,395.25,63.5,59.4,0.526,822118.0,822118.0,20701,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304128,2422210.00
09/01/2017 18:15,2,2.195,ACTIVE,213.29,354.97,59.986,1504304103,"274151322000088","219011344069620",28.49,33.50,0,334.54,379.02,63.4,59.2,0.433,1024430.0,1024430.0,20586,0,0,0,L,1151911521,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304129,2422211.00
09/01/2017 18:15,2,1.590,ACTIVE,214.19,410.28,59.986,1504304103,"274151322000068","219011344069620",37.91,35.40,0,396.75,449.65,60.8,56.8,0.415,893923.7,893923.7,21022,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304130,2422212.00
09/01/2017 18:15,2,2.146,ACTIVE,215.09,356.48,60.018,1504304103,"201051344001135","219011344069620",29.32,30.50,0,319.21,390.44,63.8,59.6,0.517,817683.4,817683.4,20660,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304131,2422213.00
09/01/2017 18:15,2,2.129,ACTIVE,214.87,356.78,59.996,1504304103,"201051344000594","219011344069620",29.62,28.00,0,317.70,390.14,63.9,59.8,0.521,837287.6,837287.6,20695,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304132,2422214.00
09/01/2017 18:15,2,2.133,ACTIVE,215.54,356.48,59.975,1504304103,"201051344001203","219011344069620",29.08,28.00,0,318.91,393.45,62.9,58.8,0.526,827843.8,827843.8,20728,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304133,2422215.00
09/01/2017 18:15,2,2.262,ACTIVE,213.74,362.79,60.007,1504304103,"274151322000054","219011344069620",27.95,34.50,0,334.54,379.32,64.0,59.9,0.433,1039885.8,1039885.8,20557,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304134,2422216.00
09/01/2017 18:15,2,2.105,ACTIVE,215.54,356.18,59.991,1504304103,"201051344000867","219011344069620",29.42,28.80,0,317.70,389.54,62.7,58.6,0.504,821419.7,821419.7,20727,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304135,2422217.00
09/01/2017 18:15,2,2.006,ACTIVE,215.32,356.18,59.959,1504304103,"201051344001093","219011344069620",29.16,27.50,0,335.74,391.64,59.3,55.3,0.482,824998.8,824998.8,20731,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304136,2422218.00
09/01/2017 18:15,2,2.111,ACTIVE,215.32,356.48,59.922,1504304103,"201051344000900","219011344069620",29.08,29.00,0,336.34,391.94,62.2,58.1,0.513,843544.5,843544.5,20729,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304137,2422219.00
09/01/2017 18:15,2,2.076,ACTIVE,215.54,355.58,59.986,1504304103,"201051344000648","219011344069620",29.08,27.80,0,335.74,391.64,61.2,57.1,0.508,829585.4,829585.4,20696,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304137,2422220.00
09/01/2017 18:15,2,2.123,ACTIVE,215.54,357.08,59.981,1504304103,"201051344000569","219011344069620",29.00,29.00,0,336.64,391.94,62.4,58.3,0.521,845031.8,845031.8,20666,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304138,2422221.00
09/01/2017 18:15,2,2.180,ACTIVE,215.77,357.68,59.938,1504304103,"201051344000983","219011344069620",29.08,29.00,0,320.11,391.34,64.2,60.0,0.544,836022.5,836022.5,20701,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304139,2422222.00
09/01/2017 18:15,2,2.131,ACTIVE,215.54,356.18,59.981,1504304103,"201051344001158","219011344069620",28.86,27.30,0,336.34,391.94,62.3,58.2,0.517,819605.5,819605.5,20704,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304140,2422223.00
09/01/2017 18:15,2,2.068,ACTIVE,215.77,357.98,60.007,1504304103,"201051344000576","219011344069620",28.75,28.30,0,336.34,394.35,60.2,56.2,0.499,834181.8,834181.8,20719,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304141,2422224.00
09/01/2017 18:15,2,2.256,ACTIVE,213.74,363.09,59.954,1504304103,"274151322000087","219011344069620",28.98,44.00,0,329.43,377.82,66.1,61.9,0.429,1015672.6,1015672.6,20827,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504304142,2422225.00
09/01/2017 18:30,2,1.645,ACTIVE,215.54,352.87,59.986,1504305003,"201051344000645","219011344069620",28.73,28.00,0,337.24,383.53,47.9,44.3,0.389,833107.6,833107.6,20689,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305004,2422226.00
09/01/2017 18:30,2,1.812,ACTIVE,213.96,357.38,59.986,1504305003,"274151322000085","219011344069620",28.21,32.00,0,330.03,379.02,51.8,48.1,0.354,1034248.0,1034248.0,20577,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305005,2422227.00
09/01/2017 18:30,2,1.652,ACTIVE,215.32,354.07,59.986,1504305003,"201051344000633","219011344069620",29.32,26.50,0,335.74,384.13,49.1,45.5,0.411,820343.1,820343.1,20744,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305006,2422228.00
09/01/2017 18:30,2,1.646,ACTIVE,215.32,352.87,59.986,1504305003,"201051344000469","219011344069620",28.92,25.80,0,335.74,382.93,48.2,44.6,0.402,824421.5,824421.5,20703,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305007,2422229.00
09/01/2017 18:30,2,1.695,ACTIVE,214.19,352.57,59.986,1504305003,"201051344000646","219011344069620",28.94,25.50,0,334.54,382.03,49.7,46.1,0.411,818507.8,818507.8,20697,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305008,2422230.00
09/01/2017 18:30,2,1.834,ACTIVE,213.51,354.07,59.975,1504305003,"274151322000052","219011344069620",29.10,32.60,0,334.84,374.21,54.1,50.3,0.371,1078237.1,1078237.1,20576,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305009,2422231.00
09/01/2017 18:30,2,1.869,ACTIVE,215.09,353.47,59.991,1504305003,"201051344000585","219011344069620",28.86,26.80,0,335.14,385.33,54.6,50.8,0.438,832993.7,832993.7,20691,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305010,2422232.00
09/01/2017 18:30,2,1.631,ACTIVE,214.41,350.77,59.996,1504305003,"201051344001230","219011344069620",29.12,24.00,0,335.14,381.12,48.2,44.6,0.393,822926.4,822926.4,20739,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305011,2422233.00
09/01/2017 18:30,2,1.682,ACTIVE,215.09,352.87,60.023,1504305003,"201051344000582","219011344069620",28.94,29.30,0,335.44,384.13,49.3,45.7,0.407,811778.6,811778.6,20681,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305011,2422234.00
09/01/2017 18:30,2,1.615,ACTIVE,214.41,351.07,60.007,1504305003,"201051344000955","219011344069620",29.16,28.00,0,332.73,381.73,47.7,44.1,0.398,832238.0,832238.0,20704,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305012,2422235.00
09/01/2017 18:30,2,1.252,ACTIVE,213.29,413.89,59.981,1504305003,"274151322000094","219011344069620",38.49,32.00,0,335.14,451.76,48.5,44.9,0.340,892920.4,892920.4,21012,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305013,2422236.00
09/01/2017 18:30,2,1.668,ACTIVE,215.32,352.87,59.991,1504305003,"201051344000579","219011344069620",29.86,25.30,0,336.94,384.73,50.5,46.8,0.407,842848.5,842848.5,20703,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305014,2422237.00
09/01/2017 18:30,2,1.695,ACTIVE,214.64,351.37,59.986,1504305003,"201051344000890","219011344069620",29.06,24.80,0,334.54,383.83,49.9,46.3,0.367,826373.7,826373.7,20703,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305015,2422238.00
09/01/2017 18:30,2,1.631,ACTIVE,214.87,352.27,59.986,1504305003,"201051344000438","219011344069620",29.44,27.00,0,336.34,383.53,48.6,45.0,0.398,828562.7,828562.7,20689,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305016,2422239.00
09/01/2017 18:30,2,1.650,ACTIVE,214.64,347.16,59.986,1504305003,"201051344000417","219011344069620",19.20,24.80,0,335.44,368.80,32.1,29.0,0.256,732833.5,732833.5,20731,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305017,2422240.00
09/01/2017 18:30,2,1.912,ACTIVE,213.06,347.16,59.981,1504305003,"274151322000083","219011344069620",28.96,29.80,0,334.54,374.81,56.1,52.2,0.402,1067320.3,1067320.3,20592,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305018,2422241.00
09/01/2017 18:30,2,1.949,ACTIVE,213.96,360.69,59.975,1504305003,"274151322000076","219011344069620",29.76,35.40,0,336.04,376.92,58.7,54.8,0.407,1139909.7,1139909.7,20580,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305019,2422242.00
09/01/2017 18:30,2,1.654,ACTIVE,214.64,351.37,59.970,1504305003,"201051344000868","219011344069620",28.84,26.50,0,335.44,382.03,48.4,44.8,0.384,822717.7,822717.7,20716,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305020,2422243.00
09/01/2017 18:30,2,2.031,ACTIVE,213.29,350.77,59.981,1504305003,"274151322000095","219011344069620",29.44,31.80,0,334.24,376.92,60.7,56.7,0.407,1128910.8,1128910.8,20609,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305021,2422244.00
09/01/2017 18:30,2,1.676,ACTIVE,214.87,350.17,60.012,1504305003,"201051344000988","219011344069620",18.81,25.50,0,336.64,371.51,31.9,28.9,0.265,705084.7,705084.7,20682,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305022,2422245.00
09/01/2017 18:30,2,1.734,ACTIVE,214.64,352.87,59.986,1504305003,"201051344001025","219011344069620",29.16,27.00,0,336.64,383.83,51.2,47.5,0.411,829798.8,829798.8,20687,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305023,2422246.00
09/01/2017 18:30,2,1.682,ACTIVE,215.09,352.57,59.975,1504305003,"201051344000458","219011344069620",29.10,27.80,0,337.54,383.83,49.6,46.0,0.420,833749.9,833749.9,20681,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305024,2422247.00
09/01/2017 18:30,2,1.652,ACTIVE,215.77,354.07,59.981,1504305003,"201051344000853","219011344069620",29.32,27.00,0,335.44,387.14,49.1,45.5,0.407,835240.9,835240.9,20713,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305024,2422248.00
09/01/2017 18:30,2,1.664,ACTIVE,214.64,353.77,59.996,1504305003,"201051344000685","219011344069620",29.10,25.80,0,334.54,383.53,49.1,45.5,0.429,828374.4,828374.4,20732,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305025,2422249.00
09/01/2017 18:30,2,1.691,ACTIVE,214.87,352.57,59.981,1504305003,"201051344000917","219011344069620",29.30,30.00,0,335.14,384.43,50.2,46.5,0.411,825037.5,825037.5,20727,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305026,2422250.00
09/01/2017 18:30,2,1.709,ACTIVE,214.64,352.27,59.981,1504305003,"201051344001145","219011344069620",29.14,25.00,0,335.74,384.13,50.5,46.8,0.415,833108.0,833108.0,20709,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305027,2422251.00
09/01/2017 18:30,2,1.674,ACTIVE,214.87,351.97,59.986,1504305003,"201051344000651","219011344069620",29.16,30.30,0,336.64,384.43,49.5,45.8,0.402,822131.1,822131.1,20702,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305028,2422252.00
09/01/2017 18:30,2,1.768,ACTIVE,212.83,356.48,59.970,1504305003,"274151322000088","219011344069620",28.31,31.80,0,334.54,372.41,50.7,47.0,0.340,1024443.2,1024443.2,20587,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305029,2422253.00
09/01/2017 18:30,2,1.279,ACTIVE,213.74,419.30,59.970,1504305003,"274151322000068","219011344069620",38.31,33.80,0,391.64,450.56,49.5,45.8,0.336,893936.4,893936.4,21023,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305030,2422254.00
09/01/2017 18:30,2,1.674,ACTIVE,214.41,351.37,59.970,1504305003,"201051344001135","219011344069620",29.40,28.80,0,336.04,382.03,49.9,46.2,0.402,817696.6,817696.6,20661,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305031,2422255.00
09/01/2017 18:30,2,1.666,ACTIVE,214.64,351.67,60.034,1504305003,"201051344000594","219011344069620",29.30,26.50,0,333.63,382.63,49.5,45.9,0.407,837300.6,837300.6,20696,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305032,2422256.00
09/01/2017 18:30,2,1.639,ACTIVE,214.87,351.37,60.028,1504305003,"201051344001203","219011344069620",29.36,26.50,0,336.04,384.73,48.8,45.1,0.402,827856.7,827856.7,20729,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305033,2422257.00
09/01/2017 18:30,2,1.803,ACTIVE,213.06,347.46,59.970,1504305003,"274151322000054","219011344069620",28.31,32.40,0,327.92,378.72,51.6,47.9,0.358,1039899.2,1039899.2,20558,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305034,2422258.00
09/01/2017 18:30,2,1.643,ACTIVE,215.09,350.77,59.965,1504305003,"201051344000867","219011344069620",29.32,27.30,0,335.44,382.63,48.8,45.2,0.389,821432.5,821432.5,20728,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305035,2422259.00
09/01/2017 18:30,2,1.539,ACTIVE,214.87,352.27,59.986,1504305003,"201051344001093","219011344069620",29.28,26.30,0,335.74,381.42,45.7,42.2,0.354,825010.9,825010.9,20732,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305036,2422260.00
09/01/2017 18:30,2,1.635,ACTIVE,214.87,352.57,60.012,1504305003,"201051344000900","219011344069620",29.04,27.50,0,335.14,382.33,48.1,44.5,0.393,843557.2,843557.2,20730,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305036,2422261.00
09/01/2017 18:30,2,1.598,ACTIVE,215.09,351.97,59.986,1504305003,"201051344000648","219011344069620",29.20,26.30,0,336.64,383.23,47.3,43.7,0.393,829597.9,829597.9,20697,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305037,2422262.00
09/01/2017 18:30,2,1.646,ACTIVE,215.09,352.57,59.981,1504305003,"201051344000569","219011344069620",29.12,27.80,0,336.64,383.53,48.6,45.0,0.402,845044.5,845044.5,20667,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305038,2422263.00
09/01/2017 18:30,2,1.695,ACTIVE,215.09,352.87,59.991,1504305003,"201051344000983","219011344069620",29.20,27.50,0,335.44,384.13,50.2,46.5,0.420,836035.7,836035.7,20702,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305039,2422264.00
09/01/2017 18:30,2,1.662,ACTIVE,215.09,352.27,59.986,1504305003,"201051344001158","219011344069620",28.59,26.00,0,335.74,383.53,48.1,44.5,0.398,819618.2,819618.2,20705,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305040,2422265.00
09/01/2017 18:30,2,1.580,ACTIVE,215.32,352.87,59.986,1504305003,"201051344000576","219011344069620",29.10,26.50,0,336.04,383.83,46.6,43.1,0.380,834194.1,834194.1,20720,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305041,2422266.00
09/01/2017 18:30,2,1.840,ACTIVE,213.29,345.96,59.975,1504305003,"274151322000087","219011344069620",28.65,40.80,0,329.73,383.83,53.4,49.6,0.349,1015686.4,1015686.4,20828,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305042,2422267.00
09/01/2017 18:45,2,1.221,ACTIVE,215.09,348.06,59.965,1504305903,"201051344000645","219011344069620",28.05,26.50,0,336.04,373.31,34.7,31.6,0.278,833117.1,833117.1,20690,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305904,2422268.00
09/01/2017 18:45,2,1.385,ACTIVE,213.29,352.27,59.959,1504305903,"274151322000085","219011344069620",28.29,30.00,0,335.14,366.10,39.7,36.4,0.270,1034258.6,1034258.6,20578,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305905,2422269.00
09/01/2017 18:45,2,1.230,ACTIVE,215.09,349.86,59.970,1504305903,"201051344000633","219011344069620",28.90,25.30,0,334.24,374.81,36.1,32.9,0.292,820352.9,820352.9,20745,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305906,2422270.00
