ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 18:45,2,1.199,ACTIVE,214.87,348.06,59.981,1504305903,"201051344000469","219011344069620",28.98,25.00,0,335.14,374.21,35.2,32.1,0.287,824431.1,824431.1,20704,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305907,2422271.00
09/01/2017 18:45,2,1.256,ACTIVE,214.41,348.66,59.970,1504305903,"201051344000646","219011344069620",28.82,24.50,0,333.93,373.61,36.7,33.5,0.292,818517.7,818517.7,20698,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305908,2422272.00
09/01/2017 18:45,2,1.408,ACTIVE,212.83,345.36,59.954,1504305903,"274151322000052","219011344069620",29.08,31.00,0,334.24,367.00,41.5,38.1,0.287,1078248.2,1078248.2,20577,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305909,2422273.00
09/01/2017 18:45,2,1.373,ACTIVE,215.09,350.47,59.975,1504305903,"201051344000585","219011344069620",29.42,25.50,0,335.44,376.01,41.0,37.6,0.323,833004.8,833004.8,20692,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305910,2422274.00
09/01/2017 18:45,2,1.201,ACTIVE,214.64,346.86,60.023,1504305903,"201051344001230","219011344069620",28.88,23.50,0,332.43,373.01,35.2,32.0,0.278,822935.9,822935.9,20740,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305911,2422275.00
09/01/2017 18:45,2,1.236,ACTIVE,215.32,348.66,59.975,1504305903,"201051344000582","219011344069620",29.00,27.80,0,335.14,374.21,36.4,33.2,0.287,811788.4,811788.4,20682,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305911,2422276.00
09/01/2017 18:45,2,1.182,ACTIVE,214.41,347.46,59.996,1504305903,"201051344000955","219011344069620",29.04,26.50,0,333.33,370.90,34.8,31.6,0.278,832247.4,832247.4,20705,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305912,2422277.00
09/01/2017 18:45,2,0.977,ACTIVE,213.29,404.87,59.970,1504305903,"274151322000094","219011344069620",37.85,30.50,0,335.44,445.15,37.3,34.1,0.256,892930.3,892930.3,21013,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305913,2422278.00
09/01/2017 18:45,2,1.273,ACTIVE,214.87,348.36,59.970,1504305903,"201051344000579","219011344069620",28.84,24.50,0,336.04,374.21,37.2,34.0,0.292,842858.6,842858.6,20704,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305914,2422279.00
09/01/2017 18:45,2,1.256,ACTIVE,214.64,348.06,59.954,1504305903,"201051344000890","219011344069620",28.90,24.00,0,335.44,371.51,36.8,33.6,0.283,826383.7,826383.7,20704,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305915,2422280.00
09/01/2017 18:45,2,1.188,ACTIVE,215.09,348.66,59.986,1504305903,"201051344000438","219011344069620",29.64,25.50,0,334.84,373.61,35.7,32.5,0.287,828572.4,828572.4,20690,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305916,2422281.00
09/01/2017 18:45,2,1.242,ACTIVE,214.87,345.06,59.970,1504305903,"201051344000417","219011344069620",18.87,24.00,0,334.54,362.49,23.8,21.0,0.181,732839.7,732839.7,20732,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305917,2422282.00
09/01/2017 18:45,2,1.475,ACTIVE,212.83,349.56,59.975,1504305903,"274151322000083","219011344069620",28.90,28.30,0,334.24,368.20,43.1,39.7,0.305,1067331.8,1067331.8,20593,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305918,2422283.00
09/01/2017 18:45,2,1.494,ACTIVE,213.74,354.07,59.986,1504305903,"274151322000076","219011344069620",29.68,32.80,0,334.54,369.70,45.0,41.5,0.305,1139921.7,1139921.7,20581,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305919,2422284.00
09/01/2017 18:45,2,1.229,ACTIVE,214.41,347.16,59.933,1504305903,"201051344000868","219011344069620",28.41,25.30,0,334.84,372.71,35.4,32.2,0.274,822727.3,822727.3,20717,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305920,2422285.00
09/01/2017 18:45,2,1.572,ACTIVE,213.06,354.97,59.965,1504305903,"274151322000095","219011344069620",29.28,29.80,0,334.54,369.70,46.6,43.1,0.314,1128923.3,1128923.3,20610,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305921,2422286.00
09/01/2017 18:45,2,1.209,ACTIVE,214.87,346.26,59.996,1504305903,"201051344000988","219011344069620",18.98,24.80,0,335.74,364.59,23.3,20.6,0.190,705090.9,705090.9,20683,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305922,2422287.00
09/01/2017 18:45,2,1.287,ACTIVE,214.87,348.06,59.970,1504305903,"201051344001025","219011344069620",29.04,25.80,0,334.84,374.51,37.9,34.6,0.287,829809.1,829809.1,20688,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305923,2422288.00
09/01/2017 18:45,2,1.242,ACTIVE,214.64,347.76,59.975,1504305903,"201051344000458","219011344069620",28.86,26.50,0,336.04,373.91,36.3,33.1,0.301,833759.8,833759.8,20682,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305924,2422289.00
09/01/2017 18:45,2,1.229,ACTIVE,215.32,348.96,59.991,1504305903,"201051344000853","219011344069620",28.96,25.80,0,337.84,375.71,36.1,32.9,0.292,835250.7,835250.7,20714,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305924,2422290.00
09/01/2017 18:45,2,1.217,ACTIVE,215.09,348.96,59.975,1504305903,"201051344000685","219011344069620",29.10,24.50,0,334.54,374.51,35.9,32.7,0.305,828384.1,828384.1,20733,0,0,0,L,1122011218,0,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305925,2422291.00
09/01/2017 18:45,2,1.252,ACTIVE,215.09,348.96,59.981,1504305903,"201051344000917","219011344069620",29.12,28.50,0,334.24,373.91,37.0,33.8,0.296,825047.6,825047.6,20728,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305926,2422292.00
09/01/2017 18:45,2,1.275,ACTIVE,215.09,349.26,59.970,1504305903,"201051344001145","219011344069620",28.73,24.00,0,334.54,374.51,37.2,33.9,0.292,833118.1,833118.1,20710,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305927,2422293.00
09/01/2017 18:45,2,1.236,ACTIVE,215.32,348.96,59.954,1504305903,"201051344000651","219011344069620",28.96,28.30,0,336.34,374.21,36.3,33.1,0.292,822140.9,822140.9,20703,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305928,2422294.00
09/01/2017 18:45,2,1.342,ACTIVE,212.83,343.25,59.975,1504305903,"274151322000088","219011344069620",28.33,30.00,0,333.63,365.19,38.5,35.2,0.265,1024453.5,1024453.5,20588,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305929,2422295.00
09/01/2017 18:45,2,0.938,ACTIVE,213.96,427.41,59.970,1504305903,"274151322000068","219011344069620",39.82,32.60,0,335.74,446.95,37.6,34.3,0.243,893946.6,893946.6,21024,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305930,2422296.00
09/01/2017 18:45,2,1.266,ACTIVE,214.64,347.76,59.975,1504305903,"201051344001135","219011344069620",28.78,27.30,0,334.84,373.01,36.9,33.7,0.287,817706.5,817706.5,20662,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305931,2422297.00
09/01/2017 18:45,2,1.229,ACTIVE,214.19,347.76,60.028,1504305903,"201051344000594","219011344069620",29.06,25.00,0,333.63,373.01,36.2,33.0,0.292,837310.5,837310.5,20697,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305932,2422298.00
09/01/2017 18:45,2,1.225,ACTIVE,215.32,347.76,59.981,1504305903,"201051344001203","219011344069620",28.67,25.30,0,335.74,373.91,35.6,32.4,0.283,827866.4,827866.4,20730,0,0,0,L,1122011218,0,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305933,2422299.00
09/01/2017 18:45,2,1.383,ACTIVE,213.06,346.26,59.970,1504305903,"274151322000054","219011344069620",28.19,31.00,0,334.24,366.40,39.5,36.2,0.274,1039909.7,1039909.7,20559,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305933,2422300.00
09/01/2017 18:45,2,1.227,ACTIVE,214.87,346.86,60.007,1504305903,"201051344000867","219011344069620",28.65,25.80,0,334.54,372.71,35.6,32.5,0.274,821442.2,821442.2,20729,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305934,2422301.00
09/01/2017 18:45,2,1.133,ACTIVE,215.09,348.06,59.965,1504305903,"201051344001093","219011344069620",28.86,25.30,0,334.84,371.51,33.1,30.0,0.252,825019.9,825019.9,20733,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305935,2422302.00
09/01/2017 18:45,2,1.205,ACTIVE,214.64,347.76,59.981,1504305903,"201051344000900","219011344069620",28.55,26.30,0,334.24,373.01,34.9,31.8,0.278,843566.7,843566.7,20731,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305936,2422303.00
09/01/2017 18:45,2,1.176,ACTIVE,214.87,347.46,59.970,1504305903,"201051344000648","219011344069620",28.92,25.30,0,336.34,373.01,34.5,31.3,0.283,829607.3,829607.3,20698,0,0,0,L,1122011218,0,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305937,2422304.00
09/01/2017 18:45,2,1.211,ACTIVE,214.64,347.76,59.949,1504305903,"201051344000569","219011344069620",29.02,26.80,0,334.84,374.21,35.6,32.5,0.283,845054.2,845054.2,20668,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305938,2422305.00
09/01/2017 18:45,2,1.240,ACTIVE,214.87,348.36,59.981,1504305903,"201051344000983","219011344069620",29.34,26.30,0,335.14,374.21,36.9,33.7,0.301,836045.7,836045.7,20703,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305939,2422306.00
09/01/2017 18:45,2,1.205,ACTIVE,214.64,347.46,59.991,1504305903,"201051344001158","219011344069620",28.82,25.00,0,335.74,373.91,35.2,32.0,0.283,819627.8,819627.8,20706,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305940,2422307.00
09/01/2017 18:45,2,1.162,ACTIVE,215.09,348.96,60.028,1504305903,"201051344000576","219011344069620",28.67,25.30,0,335.44,373.01,33.8,30.7,0.274,834203.3,834203.3,20721,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305941,2422308.00
09/01/2017 18:45,2,1.424,ACTIVE,213.06,343.55,59.959,1504305903,"274151322000087","219011344069620",28.43,38.40,0,334.54,366.40,41.0,37.6,0.261,1015697.4,1015697.4,20829,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504305942,2422309.00
09/01/2017 19:00,2,0.777,ACTIVE,213.96,343.25,59.959,1504306804,"201051344000645","219011344069620",29.12,25.30,0,335.14,363.69,23.0,20.3,0.172,833123.5,833123.5,20691,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306805,2422310.00
09/01/2017 19:00,2,0.572,ACTIVE,213.06,342.35,59.996,1504306804,"274151322000085","219011344069620",30.81,28.30,0,333.03,359.78,17.9,15.3,0.110,1034264.2,1034264.2,20579,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306806,2422311.00
09/01/2017 19:00,2,0.828,ACTIVE,214.64,345.66,59.965,1504306804,"201051344000633","219011344069620",28.78,24.00,0,334.24,365.49,24.1,21.4,0.186,820359.6,820359.6,20746,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306807,2422312.00
09/01/2017 19:00,2,0.807,ACTIVE,214.41,344.15,59.959,1504306804,"201051344000469","219011344069620",28.88,24.00,0,334.84,363.99,23.6,20.9,0.181,824437.7,824437.7,20705,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306808,2422313.00
09/01/2017 19:00,2,0.854,ACTIVE,213.74,343.25,59.959,1504306804,"201051344000646","219011344069620",28.82,23.30,0,333.93,365.49,25.0,22.2,0.190,818524.6,818524.6,20699,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306809,2422314.00
09/01/2017 19:00,2,0.992,ACTIVE,212.83,346.56,59.954,1504306804,"274151322000052","219011344069620",28.67,29.00,0,334.54,359.78,28.8,25.9,0.194,1078256.2,1078256.2,20578,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306810,2422315.00
09/01/2017 19:00,2,0.969,ACTIVE,214.19,344.76,59.928,1504306804,"201051344000585","219011344069620",28.63,24.30,0,335.44,367.00,28.1,25.2,0.212,833012.6,833012.6,20693,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306811,2422316.00
09/01/2017 19:00,2,0.797,ACTIVE,213.96,342.35,59.970,1504306804,"201051344001230","219011344069620",28.96,22.50,0,333.63,362.79,23.4,20.7,0.177,822942.5,822942.5,20741,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306811,2422317.00
09/01/2017 19:00,2,0.840,ACTIVE,214.41,344.45,59.965,1504306804,"201051344000582","219011344069620",28.67,25.80,0,335.44,365.80,24.4,21.7,0.186,811795.2,811795.2,20683,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306812,2422318.00
09/01/2017 19:00,2,0.799,ACTIVE,213.74,342.35,59.922,1504306804,"201051344000955","219011344069620",28.98,25.00,0,333.93,363.39,23.4,20.7,0.172,832254.0,832254.0,20706,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306813,2422319.00
09/01/2017 19:00,2,0.656,ACTIVE,213.06,410.58,59.954,1504306804,"274151322000094","219011344069620",38.53,29.00,0,332.73,439.13,25.5,22.7,0.164,892937.4,892937.4,21014,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306814,2422320.00
09/01/2017 19:00,2,0.854,ACTIVE,214.19,343.55,59.954,1504306804,"201051344000579","219011344069620",29.20,23.50,0,335.44,364.89,25.3,22.5,0.181,842865.6,842865.6,20705,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306815,2422321.00
09/01/2017 19:00,2,0.842,ACTIVE,213.74,342.65,59.965,1504306804,"201051344000890","219011344069620",29.02,23.00,0,334.24,364.89,24.8,22.0,0.172,826390.6,826390.6,20705,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306816,2422322.00
09/01/2017 19:00,2,0.809,ACTIVE,214.19,343.25,59.944,1504306804,"201051344000438","219011344069620",29.14,24.30,0,334.54,364.59,23.9,21.1,0.181,828579.1,828579.1,20691,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306817,2422323.00
09/01/2017 19:00,2,0.863,ACTIVE,213.96,340.85,59.965,1504306804,"201051344000417","219011344069620",18.41,23.00,0,335.14,356.78,16.1,13.6,0.115,732844.1,732844.1,20733,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306818,2422324.00
09/01/2017 19:00,2,1.020,ACTIVE,213.06,340.55,59.949,1504306804,"274151322000083","219011344069620",28.88,26.50,0,334.24,360.99,29.8,26.8,0.203,1067340.2,1067340.2,20594,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306819,2422325.00
09/01/2017 19:00,2,1.031,ACTIVE,213.29,347.76,59.954,1504306804,"274151322000076","219011344069620",29.38,30.50,0,335.44,361.89,30.7,27.7,0.203,1139930.4,1139930.4,20582,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306820,2422326.00
09/01/2017 19:00,2,0.809,ACTIVE,213.74,342.65,59.949,1504306804,"201051344000868","219011344069620",28.88,24.30,0,333.93,362.79,23.7,20.9,0.172,822733.9,822733.9,20718,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306821,2422327.00
09/01/2017 19:00,2,1.074,ACTIVE,212.83,344.76,59.949,1504306804,"274151322000095","219011344069620",29.32,27.50,0,333.93,362.19,31.9,28.8,0.212,1128932.3,1128932.3,20611,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306822,2422328.00
09/01/2017 19:00,2,0.801,ACTIVE,213.96,342.95,59.959,1504306804,"201051344000988","219011344069620",18.79,23.80,0,334.24,357.68,15.3,12.8,0.115,705095.0,705095.0,20684,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306822,2422329.00
09/01/2017 19:00,2,0.869,ACTIVE,213.96,342.65,59.959,1504306804,"201051344001025","219011344069620",28.71,24.30,0,335.44,366.40,25.3,22.5,0.190,829816.2,829816.2,20689,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306823,2422330.00
09/01/2017 19:00,2,0.826,ACTIVE,213.96,343.85,59.954,1504306804,"201051344000458","219011344069620",28.78,25.30,0,333.63,364.89,24.1,21.3,0.186,833766.6,833766.6,20683,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306824,2422331.00
09/01/2017 19:00,2,0.807,ACTIVE,214.64,345.06,59.965,1504306804,"201051344000853","219011344069620",29.10,24.80,0,335.44,365.80,23.8,21.1,0.181,835257.4,835257.4,20715,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306825,2422332.00
09/01/2017 19:00,2,0.807,ACTIVE,214.19,344.15,59.959,1504306804,"201051344000685","219011344069620",28.88,23.30,0,334.54,366.10,23.6,20.9,0.190,828390.8,828390.8,20734,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306826,2422333.00
09/01/2017 19:00,2,0.824,ACTIVE,214.19,344.45,59.917,1504306804,"201051344000917","219011344069620",29.16,26.80,0,334.84,365.19,24.4,21.6,0.181,825054.5,825054.5,20729,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306827,2422334.00
09/01/2017 19:00,2,0.801,ACTIVE,214.19,343.25,59.959,1504306804,"201051344001145","219011344069620",29.56,22.80,0,335.44,366.10,24.0,21.3,0.172,833125.0,833125.0,20711,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306828,2422335.00
09/01/2017 19:00,2,0.809,ACTIVE,214.19,343.85,59.991,1504306804,"201051344000651","219011344069620",29.12,26.30,0,335.44,365.49,23.9,21.1,0.181,822147.7,822147.7,20704,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306829,2422336.00
09/01/2017 19:00,2,0.582,ACTIVE,212.61,339.04,59.949,1504306804,"274151322000088","219011344069620",31.15,28.00,0,333.63,358.58,18.4,15.8,0.115,1024460.5,1024460.5,20589,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306830,2422337.00
09/01/2017 19:00,2,0.668,ACTIVE,213.74,410.88,59.949,1504306804,"274151322000068","219011344069620",38.21,30.80,0,334.54,438.83,26.0,23.2,0.164,893953.8,893953.8,21025,0,0,0,L,1151911521,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306831,2422338.00
09/01/2017 19:00,2,0.857,ACTIVE,213.74,342.95,59.944,1504306804,"201051344001135","219011344069620",28.69,25.30,0,334.54,364.29,24.9,22.1,0.177,817713.5,817713.5,20663,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306832,2422339.00
09/01/2017 19:00,2,0.818,ACTIVE,213.74,343.25,59.981,1504306804,"201051344000594","219011344069620",28.98,23.80,0,332.73,363.99,24.1,21.3,0.181,837317.3,837317.3,20698,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306833,2422340.00
09/01/2017 19:00,2,0.797,ACTIVE,214.19,342.95,59.959,1504306804,"201051344001203","219011344069620",29.12,24.00,0,335.44,365.19,23.6,20.8,0.177,827873.0,827873.0,20731,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306834,2422341.00
09/01/2017 19:00,2,0.561,ACTIVE,212.83,342.95,59.970,1504306804,"274151322000054","219011344069620",29.42,28.80,0,334.84,359.78,16.7,14.2,0.097,1039915.2,1039915.2,20560,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306834,2422342.00
09/01/2017 19:00,2,0.807,ACTIVE,214.41,342.65,59.944,1504306804,"201051344000867","219011344069620",28.82,24.50,0,333.93,363.39,23.6,20.9,0.168,821448.9,821448.9,20730,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306835,2422343.00
09/01/2017 19:00,2,0.752,ACTIVE,213.96,343.25,59.954,1504306804,"201051344001093","219011344069620",28.80,24.00,0,335.44,363.09,21.9,19.3,0.159,825026.0,825026.0,20734,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306836,2422344.00
09/01/2017 19:00,2,0.771,ACTIVE,213.96,343.55,59.996,1504306804,"201051344000900","219011344069620",28.86,25.30,0,333.93,363.39,22.6,19.9,0.168,843573.2,843573.2,20732,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306837,2422345.00
09/01/2017 19:00,2,0.791,ACTIVE,214.41,343.55,59.949,1504306804,"201051344000648","219011344069620",28.63,24.00,0,334.24,364.29,22.9,20.2,0.172,829613.7,829613.7,20699,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306838,2422346.00
09/01/2017 19:00,2,0.811,ACTIVE,214.19,343.85,59.996,1504306804,"201051344000569","219011344069620",28.75,25.50,0,334.54,364.59,23.6,20.9,0.177,845060.9,845060.9,20669,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306839,2422347.00
09/01/2017 19:00,2,0.832,ACTIVE,214.19,343.85,59.975,1504306804,"201051344000983","219011344069620",29.00,25.00,0,333.33,365.19,24.5,21.7,0.186,836052.6,836052.6,20704,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306840,2422348.00
09/01/2017 19:00,2,0.789,ACTIVE,213.96,343.25,59.949,1504306804,"201051344001158","219011344069620",28.80,24.00,0,334.84,363.99,23.1,20.3,0.177,819634.3,819634.3,20707,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306841,2422349.00
09/01/2017 19:00,2,0.762,ACTIVE,214.41,344.45,59.912,1504306804,"201051344000576","219011344069620",28.61,24.00,0,335.14,364.29,22.1,19.4,0.168,834209.5,834209.5,20722,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306842,2422350.00
09/01/2017 19:00,2,0.959,ACTIVE,213.06,345.66,59.954,1504306804,"274151322000087","219011344069620",28.45,35.80,0,334.54,359.18,27.6,24.7,0.168,1015705.2,1015705.2,20830,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504306843,2422351.00
09/01/2017 19:15,2,0.500,ACTIVE,213.96,340.25,60.028,1504307703,"201051344000645","219011344069620",28.27,24.00,0,333.63,355.58,14.3,11.9,0.093,833127.5,833127.5,20692,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307704,2422352.00
09/01/2017 19:15,2,0.449,ACTIVE,212.83,339.95,60.002,1504307703,"274151322000085","219011344069620",27.79,26.80,0,334.54,347.16,12.7,10.3,0.066,1034267.4,1034267.4,20580,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307705,2422353.00
09/01/2017 19:15,2,0.506,ACTIVE,213.96,341.15,59.986,1504307703,"201051344000633","219011344069620",29.28,23.00,0,333.63,357.08,15.0,12.6,0.097,820363.8,820363.8,20747,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307706,2422354.00
09/01/2017 19:15,2,0.529,ACTIVE,213.74,340.25,59.975,1504307703,"201051344000469","219011344069620",27.75,22.80,0,332.43,355.28,14.9,12.4,0.097,824441.8,824441.8,20706,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307707,2422355.00
09/01/2017 19:15,2,0.535,ACTIVE,213.29,339.34,59.981,1504307703,"201051344000646","219011344069620",28.45,22.50,0,332.13,355.58,15.5,13.0,0.102,818529.0,818529.0,20700,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307708,2422356.00
09/01/2017 19:15,2,0.562,ACTIVE,212.61,339.04,59.981,1504307703,"274151322000052","219011344069620",28.09,27.30,0,331.23,352.27,16.0,13.5,0.088,1078261.2,1078261.2,20579,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307709,2422357.00
09/01/2017 19:15,2,0.580,ACTIVE,213.96,340.85,59.975,1504307703,"201051344000585","219011344069620",28.86,23.30,0,333.03,357.68,17.0,14.5,0.110,833017.5,833017.5,20694,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307710,2422358.00
09/01/2017 19:15,2,0.543,ACTIVE,213.51,339.34,59.981,1504307703,"201051344001230","219011344069620",24.41,21.80,0,331.53,352.87,13.4,11.0,0.075,822946.5,822946.5,20742,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307710,2422359.00
09/01/2017 19:15,2,0.518,ACTIVE,213.96,340.55,59.975,1504307703,"201051344000582","219011344069620",28.45,24.30,0,333.33,355.88,14.9,12.5,0.093,811799.4,811799.4,20684,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307711,2422360.00
09/01/2017 19:15,2,0.537,ACTIVE,213.06,339.34,59.986,1504307703,"201051344000955","219011344069620",28.05,24.00,0,331.53,353.47,15.3,12.8,0.097,832258.1,832258.1,20707,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307712,2422361.00
09/01/2017 19:15,2,0.289,ACTIVE,212.61,406.97,59.975,1504307703,"274151322000094","219011344069620",38.43,27.80,0,336.04,441.84,11.3,9.0,0.066,892941.3,892941.3,21015,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307713,2422362.00
09/01/2017 19:15,2,0.557,ACTIVE,213.51,339.65,59.975,1504307703,"201051344000579","219011344069620",28.63,22.50,0,333.93,354.97,16.2,13.7,0.097,842870.1,842870.1,20706,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307714,2422363.00
09/01/2017 19:15,2,0.541,ACTIVE,213.51,339.65,60.007,1504307703,"201051344000890","219011344069620",28.45,22.30,0,331.83,354.67,15.6,13.1,0.097,826394.9,826394.9,20706,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307715,2422364.00
09/01/2017 19:15,2,0.523,ACTIVE,213.74,340.55,59.996,1504307703,"201051344000438","219011344069620",28.35,23.00,0,333.63,354.37,15.0,12.6,0.097,828583.3,828583.3,20692,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307716,2422365.00
09/01/2017 19:15,2,0.551,ACTIVE,213.74,339.04,59.975,1504307703,"201051344000417","219011344069620",18.23,22.30,0,333.33,349.86,10.2,7.9,0.062,732846.7,732846.7,20734,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307717,2422366.00
09/01/2017 19:15,2,0.488,ACTIVE,212.83,338.44,59.965,1504307703,"274151322000083","219011344069620",29.08,25.30,0,330.63,352.87,14.3,11.9,0.080,1067345.3,1067345.3,20595,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307718,2422367.00
09/01/2017 19:15,2,0.570,ACTIVE,213.29,342.65,59.986,1504307703,"274151322000076","219011344069620",28.45,28.50,0,334.84,353.77,16.5,14.0,0.106,1139935.5,1139935.5,20583,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307719,2422368.00
09/01/2017 19:15,2,0.533,ACTIVE,213.29,339.65,59.975,1504307703,"201051344000868","219011344069620",27.49,23.30,0,332.73,354.67,14.8,12.4,0.088,822738.1,822738.1,20719,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307719,2422369.00
09/01/2017 19:15,2,0.492,ACTIVE,212.61,340.25,59.975,1504307703,"274151322000095","219011344069620",29.16,26.00,0,333.63,354.07,14.5,12.1,0.088,1128937.6,1128937.6,20612,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307720,2422370.00
09/01/2017 19:15,2,0.502,ACTIVE,213.29,340.25,59.970,1504307703,"201051344000988","219011344069620",18.17,22.80,0,332.73,351.37,9.2,7.0,0.057,705097.5,705097.5,20685,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307721,2422371.00
09/01/2017 19:15,2,0.531,ACTIVE,213.29,339.34,59.975,1504307703,"201051344001025","219011344069620",28.53,23.30,0,333.33,355.58,15.4,13.0,0.097,829820.6,829820.6,20690,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307722,2422372.00
09/01/2017 19:15,2,0.518,ACTIVE,213.51,339.65,59.970,1504307703,"201051344000458","219011344069620",28.41,24.00,0,332.73,355.28,14.9,12.5,0.102,833770.8,833770.8,20684,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307723,2422373.00
09/01/2017 19:15,2,0.520,ACTIVE,213.96,341.15,59.965,1504307703,"201051344000853","219011344069620",28.35,23.50,0,334.54,357.08,14.9,12.5,0.102,835261.5,835261.5,20716,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307724,2422374.00
09/01/2017 19:15,2,0.502,ACTIVE,213.74,340.85,59.970,1504307703,"201051344000685","219011344069620",28.23,22.30,0,333.03,356.18,14.4,12.0,0.097,828394.9,828394.9,20735,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307725,2422375.00
09/01/2017 19:15,2,0.531,ACTIVE,213.51,340.55,59.965,1504307703,"201051344000917","219011344069620",27.41,25.00,0,332.13,355.58,14.7,12.3,0.093,825058.7,825058.7,20730,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307726,2422376.00
09/01/2017 19:15,2,0.500,ACTIVE,213.74,339.95,59.938,1504307703,"201051344001145","219011344069620",28.55,21.80,0,333.93,355.58,14.5,12.0,0.088,833129.1,833129.1,20712,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307727,2422377.00
09/01/2017 19:15,2,0.518,ACTIVE,213.74,340.55,59.970,1504307703,"201051344000651","219011344069620",28.19,24.50,0,333.63,356.18,14.8,12.4,0.093,822151.8,822151.8,20705,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307728,2422378.00
09/01/2017 19:15,2,0.506,ACTIVE,212.16,339.04,59.965,1504307703,"274151322000088","219011344069620",27.53,26.50,0,333.63,347.16,14.1,11.7,0.088,1024463.8,1024463.8,20590,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307729,2422379.00
09/01/2017 19:15,2,0.369,ACTIVE,213.29,403.67,59.975,1504307703,"274151322000068","219011344069620",37.89,29.50,0,332.73,449.65,14.0,11.6,0.071,893957.6,893957.6,21026,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307730,2422380.00
09/01/2017 19:15,2,0.547,ACTIVE,213.29,339.34,59.970,1504307703,"201051344001135","219011344069620",28.39,23.80,0,332.43,354.67,15.8,13.3,0.097,817717.9,817717.9,20664,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307730,2422381.00
09/01/2017 19:15,2,0.527,ACTIVE,213.29,339.65,59.981,1504307703,"201051344000594","219011344069620",28.49,22.80,0,332.43,355.58,15.2,12.7,0.102,837321.5,837321.5,20699,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307731,2422382.00
09/01/2017 19:15,2,0.516,ACTIVE,213.74,339.65,59.975,1504307703,"201051344001203","219011344069620",28.43,23.00,0,333.33,355.28,14.8,12.4,0.088,827877.1,827877.1,20732,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307732,2422383.00
09/01/2017 19:15,2,0.533,ACTIVE,212.61,342.35,59.965,1504307703,"274151322000054","219011344069620",27.53,27.00,0,333.93,346.56,14.9,12.4,0.093,1039918.5,1039918.5,20561,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307733,2422384.00
09/01/2017 19:15,2,0.523,ACTIVE,213.74,339.34,60.007,1504307703,"201051344000867","219011344069620",28.23,23.50,0,332.73,354.37,15.0,12.6,0.088,821453.1,821453.1,20731,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307734,2422385.00
09/01/2017 19:15,2,0.488,ACTIVE,213.74,339.65,59.975,1504307703,"201051344001093","219011344069620",28.90,23.00,0,333.03,353.77,14.3,11.9,0.084,825029.9,825029.9,20735,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307735,2422386.00
09/01/2017 19:15,2,0.498,ACTIVE,213.29,340.55,59.975,1504307703,"201051344000900","219011344069620",27.21,24.00,0,333.03,354.37,13.8,11.3,0.088,843577.1,843577.1,20733,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307736,2422387.00
09/01/2017 19:15,2,0.518,ACTIVE,213.51,339.65,59.981,1504307703,"201051344000648","219011344069620",28.07,22.80,0,333.63,354.67,14.7,12.3,0.097,829617.7,829617.7,20700,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307737,2422388.00
09/01/2017 19:15,2,0.516,ACTIVE,213.51,339.65,59.975,1504307703,"201051344000569","219011344069620",28.63,24.50,0,333.33,354.67,15.0,12.6,0.097,845065.1,845065.1,20670,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307738,2422389.00
09/01/2017 19:15,2,0.539,ACTIVE,213.51,339.95,59.938,1504307703,"201051344000983","219011344069620",28.15,24.00,0,332.73,354.97,15.4,13.0,0.097,836056.9,836056.9,20705,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307739,2422390.00
09/01/2017 19:15,2,0.494,ACTIVE,213.51,339.95,59.981,1504307703,"201051344001158","219011344069620",28.77,22.80,0,332.73,354.97,14.4,12.0,0.097,819638.3,819638.3,20708,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307740,2422391.00
09/01/2017 19:15,2,0.475,ACTIVE,213.96,340.85,59.970,1504307703,"201051344000576","219011344069620",29.08,23.00,0,333.93,355.58,14.0,11.6,0.088,834213.4,834213.4,20723,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307741,2422392.00
09/01/2017 19:15,2,0.465,ACTIVE,212.83,338.44,59.970,1504307703,"274151322000087","219011344069620",27.77,33.00,0,334.24,352.27,13.1,10.7,0.066,1015709.0,1015709.0,20831,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504307742,2422393.00
09/01/2017 19:30,2,0.367,ACTIVE,214.19,339.34,60.018,1504308603,"201051344000645","219011344069620",27.61,23.30,0,333.63,348.66,10.3,8.0,0.057,833129.9,833129.9,20693,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308605,2422394.00
09/01/2017 19:30,2,0.334,ACTIVE,212.83,339.34,59.996,1504308603,"274151322000085","219011344069620",27.08,25.50,0,334.84,344.76,9.2,7.0,0.049,1034269.6,1034269.6,20581,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308606,2422395.00
09/01/2017 19:30,2,0.396,ACTIVE,214.19,340.55,60.007,1504308603,"201051344000633","219011344069620",27.19,22.00,0,332.73,350.17,10.9,8.6,0.057,820366.5,820366.5,20748,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308607,2422396.00
09/01/2017 19:30,2,0.393,ACTIVE,213.74,339.04,59.991,1504308603,"201051344000469","219011344069620",27.33,22.00,0,331.53,348.06,10.9,8.6,0.062,824444.4,824444.4,20707,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308607,2422397.00
09/01/2017 19:30,2,0.400,ACTIVE,213.51,338.74,59.981,1504308603,"201051344000646","219011344069620",27.75,21.80,0,331.53,347.46,11.3,9.0,0.057,818531.7,818531.7,20701,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308608,2422398.00
09/01/2017 19:30,2,0.363,ACTIVE,212.38,339.34,59.991,1504308603,"274151322000052","219011344069620",27.31,25.80,0,333.63,345.96,10.1,7.8,0.057,1078263.8,1078263.8,20580,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308609,2422399.00
09/01/2017 19:30,2,0.430,ACTIVE,213.96,339.65,59.996,1504308603,"201051344000585","219011344069620",28.03,22.50,0,332.43,348.96,12.2,9.9,0.066,833020.5,833020.5,20695,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308610,2422400.00
09/01/2017 19:30,2,0.375,ACTIVE,213.74,338.74,60.007,1504308603,"201051344001230","219011344069620",27.53,21.30,0,331.23,345.66,10.5,8.2,0.057,822948.9,822948.9,20743,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308611,2422401.00
09/01/2017 19:30,2,0.387,ACTIVE,214.19,339.65,59.991,1504308603,"201051344000582","219011344069620",27.29,23.30,0,332.43,348.36,10.7,8.4,0.057,811802.0,811802.0,20685,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308612,2422402.00
09/01/2017 19:30,2,0.395,ACTIVE,213.29,338.14,59.996,1504308603,"201051344000955","219011344069620",28.15,22.80,0,331.53,346.56,11.3,9.0,0.057,832260.8,832260.8,20708,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308613,2422403.00
09/01/2017 19:30,2,0.207,ACTIVE,212.83,392.25,59.991,1504308603,"274151322000094","219011344069620",36.82,26.80,0,336.04,420.20,7.7,5.5,0.040,892943.1,892943.1,21016,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308614,2422404.00
09/01/2017 19:30,2,0.428,ACTIVE,213.51,338.74,59.996,1504308603,"201051344000579","219011344069620",27.53,21.80,0,333.03,347.46,12.0,9.7,0.062,842872.8,842872.8,20707,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308615,2422405.00
09/01/2017 19:30,2,0.404,ACTIVE,213.74,338.74,59.991,1504308603,"201051344000890","219011344069620",27.85,21.80,0,332.13,347.16,11.5,9.1,0.057,826397.7,826397.7,20707,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308616,2422406.00
09/01/2017 19:30,2,0.387,ACTIVE,213.96,339.34,59.981,1504308603,"201051344000438","219011344069620",28.13,22.30,0,333.03,348.06,11.1,8.7,0.057,828585.9,828585.9,20693,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308617,2422407.00
09/01/2017 19:30,2,0.410,ACTIVE,213.96,338.44,59.991,1504308603,"201051344000417","219011344069620",18.15,21.50,0,332.13,345.66,7.6,5.4,0.031,732848.3,732848.3,20735,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308617,2422408.00
09/01/2017 19:30,2,0.344,ACTIVE,212.83,339.65,59.986,1504308603,"274151322000083","219011344069620",27.29,24.30,0,334.24,345.06,9.5,7.3,0.057,1067347.6,1067347.6,20596,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308618,2422409.00
09/01/2017 19:30,2,0.361,ACTIVE,213.29,338.44,59.959,1504308603,"274151322000076","219011344069620",27.79,26.80,0,335.44,346.26,10.2,7.9,0.057,1139938.2,1139938.2,20584,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308619,2422410.00
09/01/2017 19:30,2,0.393,ACTIVE,213.51,339.04,59.991,1504308603,"201051344000868","219011344069620",27.57,22.30,0,332.13,347.76,11.0,8.7,0.053,822740.5,822740.5,20720,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308620,2422411.00
09/01/2017 19:30,2,0.350,ACTIVE,212.61,338.74,60.018,1504308603,"274151322000095","219011344069620",27.63,24.80,0,334.24,344.76,9.8,7.5,0.053,1128940.0,1128940.0,20613,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308621,2422412.00
09/01/2017 19:30,2,0.354,ACTIVE,213.51,339.65,59.981,1504308603,"201051344000988","219011344069620",18.41,22.00,0,331.53,346.86,6.6,4.4,0.044,705098.9,705098.9,20686,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308622,2422413.00
