ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 19:30,2,0.391,ACTIVE,213.74,338.14,59.991,1504308603,"201051344001025","219011344069620",28.03,22.30,0,332.13,348.06,11.1,8.8,0.057,829823.3,829823.3,20691,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308623,2422414.00
09/01/2017 19:30,2,0.381,ACTIVE,213.51,338.44,59.986,1504308603,"201051344000458","219011344069620",28.01,23.30,0,333.33,347.76,10.9,8.6,0.062,833773.2,833773.2,20685,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308624,2422415.00
09/01/2017 19:30,2,0.377,ACTIVE,214.19,340.85,59.991,1504308603,"201051344000853","219011344069620",27.85,22.80,0,333.33,349.56,10.7,8.4,0.066,835264.1,835264.1,20717,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308625,2422416.00
09/01/2017 19:30,2,0.355,ACTIVE,213.96,340.55,60.012,1504308603,"201051344000685","219011344069620",28.07,21.80,0,331.83,348.96,10.2,7.9,0.062,828397.3,828397.3,20736,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308626,2422417.00
09/01/2017 19:30,2,0.373,ACTIVE,213.74,339.65,59.986,1504308603,"201051344000917","219011344069620",27.81,23.80,0,331.53,348.06,10.6,8.3,0.057,825061.2,825061.2,20731,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308626,2422418.00
09/01/2017 19:30,2,0.363,ACTIVE,213.96,339.34,59.991,1504308603,"201051344001145","219011344069620",28.31,21.00,0,333.03,348.96,10.4,8.2,0.057,833131.6,833131.6,20713,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308627,2422419.00
09/01/2017 19:30,2,0.385,ACTIVE,213.96,339.65,60.007,1504308603,"201051344000651","219011344069620",26.98,23.30,0,332.43,347.46,10.5,8.2,0.062,822154.3,822154.3,20706,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308628,2422420.00
09/01/2017 19:30,2,0.311,ACTIVE,212.61,339.04,59.991,1504308603,"274151322000088","219011344069620",26.80,25.30,0,333.63,344.45,8.4,6.2,0.044,1024466.0,1024466.0,20591,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308629,2422421.00
09/01/2017 19:30,2,0.227,ACTIVE,213.51,393.15,59.986,1504308603,"274151322000068","219011344069620",37.03,28.30,0,336.64,418.09,8.5,6.3,0.040,893959.7,893959.7,21027,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308630,2422422.00
09/01/2017 19:30,2,0.412,ACTIVE,213.51,337.84,59.986,1504308603,"201051344001135","219011344069620",27.83,22.80,0,332.43,347.16,11.7,9.3,0.057,817720.7,817720.7,20665,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308631,2422423.00
09/01/2017 19:30,2,0.393,ACTIVE,213.51,338.74,59.991,1504308603,"201051344000594","219011344069620",27.75,22.00,0,330.63,347.46,11.1,8.8,0.062,837324.1,837324.1,20700,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308632,2422424.00
09/01/2017 19:30,2,0.396,ACTIVE,213.96,338.44,59.986,1504308603,"201051344001203","219011344069620",26.84,22.30,0,333.03,348.06,10.8,8.5,0.057,827879.7,827879.7,20733,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308633,2422425.00
09/01/2017 19:30,2,0.328,ACTIVE,212.61,338.74,59.991,1504308603,"274151322000054","219011344069620",27.14,26.00,0,333.93,345.36,9.0,6.8,0.049,1039920.8,1039920.8,20562,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308634,2422426.00
09/01/2017 19:30,2,0.381,ACTIVE,213.96,338.74,60.018,1504308603,"201051344000867","219011344069620",28.27,22.80,0,331.53,347.46,10.9,8.6,0.053,821455.6,821455.6,20732,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308635,2422427.00
09/01/2017 19:30,2,0.383,ACTIVE,213.74,339.34,59.996,1504308603,"201051344001093","219011344069620",27.69,22.30,0,332.73,347.16,10.8,8.5,0.049,825032.4,825032.4,20736,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308635,2422428.00
09/01/2017 19:30,2,0.352,ACTIVE,213.74,339.95,59.996,1504308603,"201051344000900","219011344069620",27.41,23.00,0,332.73,347.76,9.8,7.6,0.057,843579.4,843579.4,20734,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308636,2422429.00
09/01/2017 19:30,2,0.373,ACTIVE,213.96,339.34,59.986,1504308603,"201051344000648","219011344069620",28.31,22.00,0,333.03,347.46,10.7,8.4,0.057,829620.2,829620.2,20701,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308637,2422430.00
09/01/2017 19:30,2,0.385,ACTIVE,213.74,339.04,59.986,1504308603,"201051344000569","219011344069620",28.01,23.50,0,333.03,347.16,10.9,8.6,0.057,845067.6,845067.6,20671,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308638,2422431.00
09/01/2017 19:30,2,0.396,ACTIVE,213.74,338.74,59.996,1504308603,"201051344000983","219011344069620",28.15,23.00,0,331.83,347.76,11.3,9.0,0.057,836059.4,836059.4,20706,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308639,2422432.00
09/01/2017 19:30,2,0.381,ACTIVE,213.74,339.04,60.007,1504308603,"201051344001158","219011344069620",27.14,22.00,0,332.43,347.76,10.5,8.2,0.062,819640.8,819640.8,20709,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308640,2422433.00
09/01/2017 19:30,2,0.357,ACTIVE,214.19,340.55,59.949,1504308603,"201051344000576","219011344069620",28.11,22.30,0,333.33,348.36,10.3,8.0,0.053,834215.6,834215.6,20724,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308641,2422434.00
09/01/2017 19:30,2,0.340,ACTIVE,212.83,339.65,59.991,1504308603,"274151322000087","219011344069620",26.82,31.30,0,334.24,344.76,9.2,7.0,0.044,1015711.2,1015711.2,20832,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504308642,2422435.00
09/01/2017 19:45,2,0.262,ACTIVE,213.74,338.44,59.996,1504309504,"201051344000645","219011344069620",27.77,22.50,0,323.41,345.36,7.4,5.2,0.035,833131.6,833131.6,20694,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309505,2422436.00
09/01/2017 19:45,2,0.225,ACTIVE,212.61,337.84,59.996,1504309504,"274151322000085","219011344069620",26.92,24.80,0,324.62,342.95,6.2,4.0,0.027,1034270.9,1034270.9,20582,0,0,0,L,1151911521,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309507,2422437.00
09/01/2017 19:45,2,0.289,ACTIVE,213.96,339.65,59.991,1504309504,"201051344000633","219011344069620",27.73,21.50,0,322.81,347.46,8.2,6.0,0.035,820368.3,820368.3,20749,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309508,2422438.00
09/01/2017 19:45,2,0.283,ACTIVE,213.51,337.54,59.996,1504309504,"201051344000469","219011344069620",28.39,21.00,0,322.21,345.66,8.2,6.0,0.035,824446.2,824446.2,20708,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309509,2422439.00
09/01/2017 19:45,2,0.301,ACTIVE,213.51,338.44,59.996,1504309504,"201051344000646","219011344069620",27.57,21.30,0,322.51,345.36,8.4,6.2,0.031,818533.5,818533.5,20702,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309510,2422440.00
09/01/2017 19:45,2,0.250,ACTIVE,212.83,338.14,59.986,1504309504,"274151322000052","219011344069620",27.12,25.00,0,323.72,343.25,6.9,4.7,0.018,1078265.3,1078265.3,20581,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309510,2422441.00
09/01/2017 19:45,2,0.324,ACTIVE,213.96,338.74,59.996,1504309504,"201051344000585","219011344069620",27.65,21.80,0,323.41,345.96,9.2,6.9,0.035,833022.6,833022.6,20696,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309511,2422442.00
09/01/2017 19:45,2,0.287,ACTIVE,213.74,337.84,59.981,1504309504,"201051344001230","219011344069620",26.92,20.70,0,322.81,344.45,7.8,5.6,0.031,822950.6,822950.6,20744,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309512,2422443.00
09/01/2017 19:45,2,0.277,ACTIVE,214.19,338.74,59.986,1504309504,"201051344000582","219011344069620",27.63,22.50,0,324.02,345.36,7.8,5.6,0.035,811803.7,811803.7,20686,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309513,2422444.00
09/01/2017 19:45,2,0.299,ACTIVE,213.29,337.84,59.991,1504309504,"201051344000955","219011344069620",27.93,22.00,0,322.51,345.06,8.5,6.3,0.031,832262.7,832262.7,20709,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309514,2422445.00
09/01/2017 19:45,2,0.141,ACTIVE,212.83,339.04,59.986,1504309504,"274151322000094","219011344069620",31.27,25.80,0,336.34,403.07,4.5,2.4,0.027,892944.2,892944.2,21017,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309515,2422446.00
09/01/2017 19:45,2,0.328,ACTIVE,213.51,337.54,59.975,1504309504,"201051344000579","219011344069620",27.10,21.30,0,322.51,345.36,9.0,6.8,0.035,842874.8,842874.8,20708,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309516,2422447.00
09/01/2017 19:45,2,0.307,ACTIVE,213.51,337.54,59.996,1504309504,"201051344000890","219011344069620",27.57,21.50,0,323.41,345.06,8.6,6.4,0.035,826399.6,826399.6,20708,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309517,2422448.00
09/01/2017 19:45,2,0.289,ACTIVE,213.96,338.44,59.996,1504309504,"201051344000438","219011344069620",27.85,21.50,0,323.72,345.66,8.2,6.0,0.031,828587.7,828587.7,20694,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309518,2422449.00
09/01/2017 19:45,2,0.328,ACTIVE,213.74,338.14,59.991,1504309504,"201051344000417","219011344069620",17.93,21.00,0,322.51,343.85,6.0,3.9,0.018,732849.5,732849.5,20736,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309519,2422450.00
09/01/2017 19:45,2,0.227,ACTIVE,213.06,338.44,59.981,1504309504,"274151322000083","219011344069620",27.06,23.80,0,323.11,343.25,6.2,4.1,0.035,1067349.0,1067349.0,20597,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309519,2422451.00
09/01/2017 19:45,2,0.234,ACTIVE,213.29,338.44,60.002,1504309504,"274151322000076","219011344069620",27.63,25.80,0,325.22,343.55,6.6,4.5,0.031,1139939.7,1139939.7,20585,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309520,2422452.00
09/01/2017 19:45,2,0.293,ACTIVE,213.29,337.84,59.996,1504309504,"201051344000868","219011344069620",27.57,21.80,0,321.91,345.66,8.2,6.0,0.031,822742.3,822742.3,20721,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309521,2422453.00
09/01/2017 19:45,2,0.232,ACTIVE,212.83,338.44,59.996,1504309504,"274151322000095","219011344069620",26.72,24.30,0,323.41,342.65,6.3,4.2,0.031,1128941.5,1128941.5,20614,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309522,2422454.00
09/01/2017 19:45,2,0.268,ACTIVE,213.29,338.74,59.986,1504309504,"201051344000988","219011344069620",17.89,21.30,0,322.21,345.36,4.9,2.8,0.013,705099.8,705099.8,20687,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309523,2422455.00
09/01/2017 19:45,2,0.287,ACTIVE,213.51,337.24,59.986,1504309504,"201051344001025","219011344069620",27.89,21.50,0,323.11,345.06,8.1,5.9,0.035,829825.1,829825.1,20692,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309524,2422456.00
09/01/2017 19:45,2,0.285,ACTIVE,213.29,337.24,59.996,1504309504,"201051344000458","219011344069620",27.59,22.50,0,322.51,345.36,8.0,5.8,0.035,833775.0,833775.0,20686,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309525,2422457.00
09/01/2017 19:45,2,0.275,ACTIVE,213.96,338.74,59.991,1504309504,"201051344000853","219011344069620",28.25,22.00,0,323.72,347.16,7.9,5.7,0.031,835265.8,835265.8,20718,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309526,2422458.00
09/01/2017 19:45,2,0.260,ACTIVE,213.96,339.34,59.991,1504309504,"201051344000685","219011344069620",27.69,21.30,0,324.32,346.56,7.3,5.2,0.035,828398.9,828398.9,20737,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309527,2422459.00
09/01/2017 19:45,2,0.279,ACTIVE,213.96,339.34,59.981,1504309504,"201051344000917","219011344069620",27.43,23.00,0,324.32,345.36,7.8,5.6,0.031,825062.9,825062.9,20732,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309528,2422460.00
09/01/2017 19:45,2,0.271,ACTIVE,213.96,339.04,59.996,1504309504,"201051344001145","219011344069620",27.63,20.70,0,324.92,345.96,7.6,5.4,0.031,833133.3,833133.3,20714,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309529,2422461.00
09/01/2017 19:45,2,0.281,ACTIVE,213.96,339.04,59.970,1504309504,"201051344000651","219011344069620",26.90,22.30,0,324.02,345.66,7.7,5.5,0.035,822156.0,822156.0,20707,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309530,2422462.00
09/01/2017 19:45,2,0.213,ACTIVE,212.38,338.44,59.991,1504309504,"274151322000088","219011344069620",25.62,24.50,0,323.41,342.65,5.5,3.4,0.031,1024467.2,1024467.2,20592,0,0,0,L,1151911521,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309531,2422463.00
09/01/2017 19:45,2,0.158,ACTIVE,213.51,347.46,59.954,1504309504,"274151322000068","219011344069620",32.14,27.30,0,337.24,403.97,5.2,3.1,0.018,893960.9,893960.9,21028,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309531,2422464.00
09/01/2017 19:45,2,0.312,ACTIVE,213.51,337.84,59.996,1504309504,"201051344001135","219011344069620",27.43,22.00,0,322.81,344.76,8.7,6.5,0.031,817722.6,817722.6,20666,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309532,2422465.00
09/01/2017 19:45,2,0.289,ACTIVE,213.29,338.44,59.991,1504309504,"201051344000594","219011344069620",27.75,21.50,0,320.11,345.36,8.2,6.0,0.040,837326.0,837326.0,20701,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309533,2422466.00
09/01/2017 19:45,2,0.293,ACTIVE,213.96,337.54,59.986,1504309504,"201051344001203","219011344069620",27.21,21.80,0,323.41,345.96,8.1,5.9,0.031,827881.5,827881.5,20734,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309534,2422467.00
09/01/2017 19:45,2,0.225,ACTIVE,212.83,338.44,59.981,1504309504,"274151322000054","219011344069620",26.34,25.00,0,323.72,342.95,6.0,3.9,0.027,1039922.2,1039922.2,20563,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309535,2422468.00
09/01/2017 19:45,2,0.287,ACTIVE,213.74,337.24,59.991,1504309504,"201051344000867","219011344069620",27.79,22.30,0,321.91,345.66,8.1,5.9,0.031,821457.5,821457.5,20733,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309536,2422469.00
09/01/2017 19:45,2,0.283,ACTIVE,213.74,338.44,59.981,1504309504,"201051344001093","219011344069620",28.05,21.80,0,323.41,345.06,8.1,5.9,0.027,825034.2,825034.2,20737,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309537,2422470.00
09/01/2017 19:45,2,0.252,ACTIVE,213.51,338.14,60.034,1504309504,"201051344000900","219011344069620",27.31,22.50,0,321.91,346.26,7.0,4.8,0.035,843580.9,843580.9,20735,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309538,2422471.00
09/01/2017 19:45,2,0.285,ACTIVE,213.74,337.84,59.991,1504309504,"201051344000648","219011344069620",27.75,21.50,0,323.72,345.96,8.0,5.8,0.035,829622.0,829622.0,20702,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309539,2422472.00
09/01/2017 19:45,2,0.283,ACTIVE,213.51,337.54,59.991,1504309504,"201051344000569","219011344069620",27.75,22.50,0,322.21,345.36,8.0,5.8,0.035,845069.4,845069.4,20672,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309540,2422473.00
09/01/2017 19:45,2,0.301,ACTIVE,213.51,337.54,59.986,1504309504,"201051344000983","219011344069620",27.65,22.30,0,322.21,345.06,8.5,6.2,0.035,836061.3,836061.3,20707,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309541,2422474.00
09/01/2017 19:45,2,0.279,ACTIVE,213.51,337.54,59.991,1504309504,"201051344001158","219011344069620",27.17,21.30,0,322.21,345.66,7.7,5.5,0.035,819642.6,819642.6,20710,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309542,2422475.00
09/01/2017 19:45,2,0.268,ACTIVE,213.96,339.04,59.986,1504309504,"201051344000576","219011344069620",27.79,21.80,0,323.41,347.16,7.5,5.4,0.031,834217.2,834217.2,20725,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309543,2422476.00
09/01/2017 19:45,2,0.232,ACTIVE,213.06,339.34,59.986,1504309504,"274151322000087","219011344069620",26.16,30.00,0,323.41,343.55,6.2,4.0,0.018,1015712.6,1015712.6,20833,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504309544,2422477.00
09/01/2017 20:00,2,0.193,ACTIVE,214.19,337.84,59.996,1504310404,"201051344000645","219011344069620",26.90,22.00,0,332.13,343.85,5.3,3.2,0.013,833132.6,833132.6,20695,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310405,2422478.00
09/01/2017 20:00,2,0.150,ACTIVE,213.06,338.14,59.938,1504310404,"274151322000085","219011344069620",25.74,24.00,0,334.54,341.75,4.0,1.9,0.013,1034271.6,1034271.6,20583,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310406,2422479.00
09/01/2017 20:00,2,0.225,ACTIVE,214.19,339.65,59.959,1504310404,"201051344000633","219011344069620",27.02,21.00,0,331.83,345.06,6.2,4.0,0.009,820369.5,820369.5,20750,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310406,2422480.00
09/01/2017 20:00,2,0.221,ACTIVE,213.74,337.84,59.965,1504310404,"201051344000469","219011344069620",27.35,20.30,0,330.93,342.65,6.2,4.0,0.013,824447.4,824447.4,20709,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310408,2422481.00
09/01/2017 20:00,2,0.225,ACTIVE,213.51,338.14,59.970,1504310404,"201051344000646","219011344069620",27.29,20.70,0,330.63,342.95,6.3,4.1,0.013,818534.8,818534.8,20703,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310408,2422482.00
09/01/2017 20:00,2,0.172,ACTIVE,212.61,338.14,59.991,1504310404,"274151322000052","219011344069620",26.52,24.00,0,333.93,342.35,4.6,2.5,0.018,1078266.2,1078266.2,20582,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310409,2422483.00
09/01/2017 20:00,2,0.248,ACTIVE,213.96,338.74,59.965,1504310404,"201051344000585","219011344069620",27.29,21.00,0,332.73,343.85,6.8,4.7,0.009,833024.0,833024.0,20697,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310410,2422484.00
09/01/2017 20:00,2,0.223,ACTIVE,213.51,337.24,59.965,1504310404,"201051344001230","219011344069620",25.88,20.30,0,331.83,342.35,5.8,3.7,0.009,822951.8,822951.8,20745,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310411,2422485.00
09/01/2017 20:00,2,0.211,ACTIVE,214.19,338.44,59.965,1504310404,"201051344000582","219011344069620",27.25,21.80,0,333.33,343.55,5.8,3.7,0.009,811804.8,811804.8,20687,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310412,2422486.00
09/01/2017 20:00,2,0.234,ACTIVE,213.51,337.84,59.970,1504310404,"201051344000955","219011344069620",27.17,21.30,0,331.23,342.65,6.4,4.3,0.013,832264.0,832264.0,20710,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310413,2422487.00
09/01/2017 20:00,2,0.088,ACTIVE,213.06,338.14,59.954,1504310404,"274151322000094","219011344069620",29.78,24.50,0,335.14,341.75,2.6,0.6,0.004,892944.5,892944.5,21018,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310414,2422488.00
09/01/2017 20:00,2,0.248,ACTIVE,213.51,337.24,59.959,1504310404,"201051344000579","219011344069620",27.59,20.70,0,332.13,342.65,7.0,4.8,0.013,842876.2,842876.2,20709,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310415,2422489.00
09/01/2017 20:00,2,0.232,ACTIVE,213.51,337.54,59.954,1504310404,"201051344000890","219011344069620",26.90,21.00,0,331.83,342.65,6.4,4.2,0.013,826400.9,826400.9,20709,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310416,2422490.00
09/01/2017 20:00,2,0.219,ACTIVE,213.74,338.14,59.981,1504310404,"201051344000438","219011344069620",27.53,20.70,0,332.43,343.25,6.1,4.0,0.013,828588.9,828588.9,20695,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310417,2422491.00
09/01/2017 20:00,2,0.240,ACTIVE,213.96,338.14,59.965,1504310404,"201051344000417","219011344069620",17.89,20.70,0,332.13,342.35,4.4,2.3,0.009,732850.2,732850.2,20737,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310418,2422492.00
09/01/2017 20:00,2,0.152,ACTIVE,213.29,337.24,59.959,1504310404,"274151322000083","219011344069620",26.08,23.00,0,334.84,342.05,4.0,1.9,0.000,1067349.7,1067349.7,20598,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310419,2422493.00
09/01/2017 20:00,2,0.158,ACTIVE,213.51,338.44,59.933,1504310404,"274151322000076","219011344069620",26.42,24.50,0,335.44,342.35,4.2,2.2,0.013,1139940.5,1139940.5,20586,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310419,2422494.00
09/01/2017 20:00,2,0.223,ACTIVE,213.51,337.54,59.959,1504310404,"201051344000868","219011344069620",26.66,21.30,0,332.43,342.95,6.0,3.9,0.018,822743.5,822743.5,20722,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310420,2422495.00
09/01/2017 20:00,2,0.150,ACTIVE,213.06,338.14,59.954,1504310404,"274151322000095","219011344069620",26.16,23.50,0,334.54,341.45,4.0,1.9,0.004,1128942.2,1128942.2,20615,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310421,2422496.00
09/01/2017 20:00,2,0.184,ACTIVE,213.51,338.74,59.965,1504310404,"201051344000988","219011344069620",17.89,20.70,0,330.63,343.55,3.3,1.3,0.000,705100.3,705100.3,20688,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310422,2422497.00
09/01/2017 20:00,2,0.217,ACTIVE,213.51,337.24,59.949,1504310404,"201051344001025","219011344069620",27.14,21.00,0,331.83,342.95,6.0,3.9,0.018,829826.3,829826.3,20693,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310423,2422498.00
09/01/2017 20:00,2,0.215,ACTIVE,213.51,337.24,59.959,1504310404,"201051344000458","219011344069620",27.06,22.00,0,332.13,342.95,5.9,3.8,0.013,833776.1,833776.1,20687,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310424,2422499.00
09/01/2017 20:00,2,0.221,ACTIVE,214.19,338.74,59.965,1504310404,"201051344000853","219011344069620",25.49,21.30,0,333.93,344.76,5.7,3.6,0.013,835266.9,835266.9,20719,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310425,2422500.00
09/01/2017 20:00,2,0.195,ACTIVE,214.19,339.95,59.949,1504310404,"201051344000685","219011344069620",26.52,20.30,0,332.73,345.06,5.3,3.2,0.013,828399.9,828399.9,20738,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310426,2422501.00
09/01/2017 20:00,2,0.215,ACTIVE,213.96,338.74,59.965,1504310404,"201051344000917","219011344069620",26.74,22.30,0,331.83,344.15,5.8,3.7,0.013,825064.0,825064.0,20733,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310427,2422502.00
09/01/2017 20:00,2,0.199,ACTIVE,213.96,338.74,59.933,1504310404,"201051344001145","219011344069620",27.35,20.00,0,334.24,344.15,5.5,3.4,0.009,833134.3,833134.3,20715,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310428,2422503.00
09/01/2017 20:00,2,0.205,ACTIVE,213.96,338.74,59.949,1504310404,"201051344000651","219011344069620",27.14,21.30,0,333.63,343.85,5.7,3.5,0.009,822157.0,822157.0,20708,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310428,2422504.00
09/01/2017 20:00,2,0.135,ACTIVE,212.83,337.84,59.944,1504310404,"274151322000088","219011344069620",24.75,23.50,0,333.63,341.45,3.4,1.4,0.013,1024467.7,1024467.7,20593,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310430,2422505.00
09/01/2017 20:00,2,0.105,ACTIVE,213.51,339.04,59.949,1504310404,"274151322000068","219011344069620",30.06,25.80,0,335.74,351.07,3.2,1.2,0.009,893961.4,893961.4,21029,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310430,2422506.00
09/01/2017 20:00,2,0.232,ACTIVE,213.51,337.24,59.959,1504310404,"201051344001135","219011344069620",27.14,21.30,0,333.03,342.65,6.5,4.3,0.013,817723.9,817723.9,20667,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310431,2422507.00
09/01/2017 20:00,2,0.217,ACTIVE,213.29,337.54,59.949,1504310404,"201051344000594","219011344069620",27.65,21.30,0,330.33,343.55,6.1,4.0,0.009,837327.2,837327.2,20702,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310432,2422508.00
09/01/2017 20:00,2,0.227,ACTIVE,213.96,337.84,59.954,1504310404,"201051344001203","219011344069620",26.60,21.30,0,333.33,344.45,6.1,4.0,0.004,827882.7,827882.7,20735,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310433,2422509.00
09/01/2017 20:00,2,0.146,ACTIVE,213.06,338.14,59.949,1504310404,"274151322000054","219011344069620",25.64,24.30,0,333.93,341.45,3.8,1.8,0.009,1039922.8,1039922.8,20564,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310434,2422510.00
09/01/2017 20:00,2,0.217,ACTIVE,213.74,337.24,59.959,1504310404,"201051344000867","219011344069620",27.17,21.80,0,332.43,342.95,6.0,3.9,0.009,821458.7,821458.7,20734,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310435,2422511.00
09/01/2017 20:00,2,0.232,ACTIVE,213.74,338.14,59.954,1504310404,"201051344001093","219011344069620",26.72,21.30,0,332.43,342.95,6.3,4.1,0.004,825035.4,825035.4,20738,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310436,2422512.00
09/01/2017 20:00,2,0.178,ACTIVE,213.51,338.14,59.954,1504310404,"201051344000900","219011344069620",26.62,21.80,0,331.83,343.25,4.8,2.7,0.013,843581.8,843581.8,20736,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310437,2422513.00
09/01/2017 20:00,2,0.221,ACTIVE,213.74,338.14,59.949,1504310404,"201051344000648","219011344069620",26.86,21.00,0,333.03,343.85,6.0,3.9,0.013,829623.2,829623.2,20703,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310438,2422514.00
09/01/2017 20:00,2,0.215,ACTIVE,213.51,337.54,59.944,1504310404,"201051344000569","219011344069620",27.15,21.80,0,332.13,342.65,6.0,3.8,0.013,845070.6,845070.6,20673,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310439,2422515.00
09/01/2017 20:00,2,0.232,ACTIVE,213.74,337.24,59.954,1504310404,"201051344000983","219011344069620",26.96,21.50,0,332.13,343.85,6.4,4.2,0.013,836062.5,836062.5,20708,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310440,2422516.00
09/01/2017 20:00,2,0.209,ACTIVE,213.74,337.54,59.949,1504310404,"201051344001158","219011344069620",26.38,20.70,0,331.83,343.85,5.6,3.5,0.009,819643.6,819643.6,20711,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310441,2422517.00
09/01/2017 20:00,2,0.207,ACTIVE,213.96,339.04,59.949,1504310404,"201051344000576","219011344069620",26.44,21.30,0,333.33,343.55,5.6,3.4,0.013,834218.3,834218.3,20726,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310442,2422518.00
09/01/2017 20:00,2,0.158,ACTIVE,213.06,338.14,59.949,1504310404,"274151322000087","219011344069620",25.52,28.50,0,334.84,342.35,4.1,2.0,0.000,1015713.3,1015713.3,20834,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504310442,2422519.00
09/01/2017 20:15,2,0.158,ACTIVE,214.19,338.74,59.970,1504311303,"201051344000645","219011344069620",24.69,21.50,0,323.11,351.37,4.0,1.9,0.000,833133.2,833133.2,20696,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311304,2422520.00
09/01/2017 20:15,2,0.096,ACTIVE,213.06,338.14,59.965,1504311303,"274151322000085","219011344069620",25.11,23.00,0,335.14,340.85,2.4,0.4,0.004,1034271.9,1034271.9,20584,0,0,0,L,1151911521,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311305,2422521.00
09/01/2017 20:15,2,0.186,ACTIVE,214.41,328.22,59.991,1504311303,"201051344000633","219011344069620",23.00,20.30,0,309.89,362.19,4.3,2.2,0.000,820370.3,820370.3,20751,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311306,2422522.00
09/01/2017 20:15,2,0.184,ACTIVE,213.96,338.14,59.975,1504311303,"201051344000469","219011344069620",25.05,19.80,0,315.90,354.07,4.7,2.6,0.000,824448.2,824448.2,20710,0,0,0,L,1122011218,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311307,2422523.00
09/01/2017 20:15,2,0.186,ACTIVE,213.74,331.23,59.949,1504311303,"201051344000646","219011344069620",24.53,20.00,0,319.51,352.57,4.6,2.5,0.000,818535.6,818535.6,20704,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311308,2422524.00
09/01/2017 20:15,2,0.123,ACTIVE,212.83,337.24,59.970,1504311303,"274151322000052","219011344069620",25.01,23.30,0,333.93,340.85,3.1,1.1,0.000,1078266.6,1078266.6,20583,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311309,2422525.00
09/01/2017 20:15,2,0.203,ACTIVE,214.41,339.34,59.970,1504311303,"201051344000585","219011344069620",24.95,20.30,0,329.43,347.16,5.1,3.0,0.000,833025.0,833025.0,20698,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311310,2422526.00
09/01/2017 20:15,2,0.176,ACTIVE,213.96,329.43,59.965,1504311303,"201051344001230","219011344069620",23.64,19.80,0,308.09,360.38,4.2,2.1,0.000,822952.5,822952.5,20746,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311310,2422527.00
09/01/2017 20:15,2,0.178,ACTIVE,214.64,338.74,59.949,1504311303,"201051344000582","219011344069620",24.03,21.00,0,327.92,347.76,4.3,2.2,0.000,811805.6,811805.6,20688,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311311,2422528.00
09/01/2017 20:15,2,0.199,ACTIVE,213.74,333.93,59.975,1504311303,"201051344000955","219011344069620",23.60,20.30,0,317.70,353.17,4.8,2.7,0.000,832264.9,832264.9,20711,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311312,2422529.00
09/01/2017 20:15,2,0.051,ALERT,213.06,316.80,60.002,1504311303,"274151322000094","219011344069620",25.01,23.30,0,297.87,391.34,1.3,0.0,0.000,892944.5,892944.5,21019,0,0,0,L,1151911521,0,122.23,122.91,0002,19,0,0,0,0,0,0,9,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311314,2422530.00
09/01/2017 20:15,2,0.211,ACTIVE,213.74,337.84,59.975,1504311303,"201051344000579","219011344069620",24.75,20.30,0,322.51,350.77,5.3,3.2,0.000,842877.3,842877.3,20710,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311315,2422531.00
09/01/2017 20:15,2,0.178,ACTIVE,214.19,337.84,59.975,1504311303,"201051344000890","219011344069620",26.00,20.30,0,319.21,353.77,4.7,2.6,0.000,826401.8,826401.8,20710,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311316,2422532.00
09/01/2017 20:15,2,0.184,ACTIVE,214.41,330.33,59.970,1504311303,"201051344000438","219011344069620",23.95,20.00,0,318.30,355.58,4.5,2.4,0.000,828589.7,828589.7,20696,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311317,2422533.00
09/01/2017 20:15,2,0.189,ALERT,214.41,301.47,60.007,1504311303,"201051344000417","219011344069620",17.93,19.50,0,298.77,343.85,3.5,1.4,0.000,732850.7,732850.7,20738,0,0,0,L,1122011218,0,122.46,122.46,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311319,2422534.00
09/01/2017 20:15,2,0.098,ACTIVE,213.29,338.14,59.965,1504311303,"274151322000083","219011344069620",24.97,22.50,0,334.24,341.45,2.5,0.5,0.009,1067350.1,1067350.1,20599,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311319,2422535.00
09/01/2017 20:15,2,0.102,ACTIVE,213.51,339.04,59.959,1504311303,"274151322000076","219011344069620",25.94,23.50,0,336.04,341.45,2.7,0.6,0.004,1139940.8,1139940.8,20587,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311320,2422536.00
09/01/2017 20:15,2,0.170,ACTIVE,213.74,337.54,59.965,1504311303,"201051344000868","219011344069620",25.64,20.30,0,317.70,354.37,4.5,2.4,0.000,822744.3,822744.3,20723,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311321,2422537.00
09/01/2017 20:15,2,0.096,ACTIVE,212.83,337.54,59.954,1504311303,"274151322000095","219011344069620",24.57,22.80,0,334.54,340.55,2.4,0.4,0.004,1128942.5,1128942.5,20616,0,0,0,L,1151911521,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311322,2422538.00
09/01/2017 20:15,2,0.129,ALERT,213.51,301.17,59.959,1504311303,"201051344000988","219011344069620",17.89,19.50,0,296.36,341.15,2.3,0.3,0.000,705100.5,705100.5,20689,0,0,0,L,1122011218,0,121.55,122.91,0002,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311324,2422539.00
09/01/2017 20:15,2,0.170,ACTIVE,214.19,336.64,59.959,1504311303,"201051344001025","219011344069620",24.71,20.00,0,330.33,346.56,4.3,2.2,0.000,829827.0,829827.0,20694,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311325,2422540.00
09/01/2017 20:15,2,0.174,ACTIVE,213.74,328.52,60.002,1504311303,"201051344000458","219011344069620",24.07,21.30,0,321.61,351.37,4.2,2.2,0.000,833776.9,833776.9,20688,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311326,2422541.00
09/01/2017 20:15,2,0.162,ACTIVE,214.19,338.44,59.959,1504311303,"201051344000853","219011344069620",24.35,20.30,0,322.21,354.07,4.0,2.0,0.000,835267.6,835267.6,20720,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311327,2422542.00
09/01/2017 20:15,2,0.152,ACTIVE,214.64,327.32,59.965,1504311303,"201051344000685","219011344069620",23.46,19.80,0,315.00,357.08,3.6,1.6,0.000,828400.6,828400.6,20739,0,0,0,L,1122011218,0,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311328,2422543.00
09/01/2017 20:15,2,0.174,ACTIVE,214.19,321.61,60.007,1504311303,"201051344000917","219011344069620",23.06,21.50,0,311.39,359.48,4.1,2.0,0.000,825064.8,825064.8,20734,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311329,2422544.00
09/01/2017 20:15,2,0.160,ACTIVE,214.41,326.12,59.965,1504311303,"201051344001145","219011344069620",23.89,19.50,0,312.59,361.29,3.9,1.9,0.000,833135.0,833135.0,20716,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311329,2422545.00
09/01/2017 20:15,2,0.174,ACTIVE,214.41,326.42,59.959,1504311303,"201051344000651","219011344069620",23.14,20.30,0,321.31,352.57,4.1,2.0,0.000,822157.8,822157.8,20709,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311330,2422546.00
09/01/2017 20:15,2,0.082,ACTIVE_NO_POWER,212.61,336.64,59.965,1504311303,"274151322000088","219011344069620",23.87,22.80,0,334.24,340.55,2.0,0.0,0.000,1024467.9,1024467.9,20594,0,0,0,L,1151911521,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311331,2422547.00
09/01/2017 20:15,2,0.010,ALERT,213.51,298.77,59.959,1504311303,"274151322000068","219011344069620",40.85,24.30,0,297.87,391.94,0.0,0.0,0.000,893961.5,893961.5,21030,0,0,0,L,1151911521,0,122.91,123.14,0002,24,0,0,0,0,0,0,14,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311333,2422548.00
09/01/2017 20:15,2,0.178,ACTIVE,214.19,337.54,59.959,1504311303,"201051344001135","219011344069620",26.50,20.30,0,328.22,346.86,4.8,2.7,0.000,817724.8,817724.8,20668,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311334,2422549.00
09/01/2017 20:15,2,0.166,ACTIVE,213.51,337.24,59.965,1504311303,"201051344000594","219011344069620",26.08,20.70,0,317.10,353.17,4.4,2.4,0.000,837328.0,837328.0,20703,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311335,2422550.00
09/01/2017 20:15,2,0.180,ACTIVE,214.41,328.82,59.938,1504311303,"201051344001203","219011344069620",23.68,20.70,0,324.02,351.37,4.3,2.3,0.000,827883.6,827883.6,20736,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311336,2422551.00
09/01/2017 20:15,2,0.094,ACTIVE,213.06,337.54,59.959,1504311303,"274151322000054","219011344069620",24.23,23.30,0,334.24,340.55,2.3,0.3,0.000,1039923.1,1039923.1,20565,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311337,2422552.00
09/01/2017 20:15,2,0.172,ACTIVE,213.96,323.72,59.970,1504311303,"201051344000867","219011344069620",24.93,21.30,0,309.59,360.08,4.3,2.3,0.000,821459.4,821459.4,20735,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311338,2422553.00
09/01/2017 20:15,2,0.188,ACTIVE,214.19,322.21,59.959,1504311303,"201051344001093","219011344069620",24.41,20.70,0,307.48,362.49,4.6,2.5,0.000,825036.3,825036.3,20739,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311339,2422554.00
09/01/2017 20:15,2,0.127,ACTIVE,213.51,331.83,59.959,1504311303,"201051344000900","219011344069620",25.15,21.00,0,312.89,356.78,3.2,1.2,0.000,843582.4,843582.4,20737,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311340,2422555.00
09/01/2017 20:15,2,0.166,ACTIVE,214.19,332.13,59.965,1504311303,"201051344000648","219011344069620",25.21,20.30,0,321.01,352.87,4.3,2.2,0.000,829624.0,829624.0,20704,0,0,0,L,1122011218,0,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311341,2422556.00
