ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 20:15,2,0.166,ACTIVE,213.74,336.04,59.965,1504311303,"201051344000569","219011344069620",25.39,21.00,0,328.52,346.26,4.3,2.2,0.000,845071.4,845071.4,20674,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311342,2422557.00
09/01/2017 20:15,2,0.174,ACTIVE,213.96,328.52,60.007,1504311303,"201051344000983","219011344069620",25.68,20.70,0,321.31,350.77,4.5,2.4,0.000,836063.4,836063.4,20709,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311342,2422558.00
09/01/2017 20:15,2,0.162,ACTIVE,213.96,328.52,59.970,1504311303,"201051344001158","219011344069620",23.97,19.80,0,319.21,352.57,4.0,1.9,0.000,819644.3,819644.3,20712,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311343,2422559.00
09/01/2017 20:15,2,0.162,ACTIVE,214.41,319.21,59.970,1504311303,"201051344000576","219011344069620",23.06,20.70,0,310.19,360.99,3.8,1.7,0.000,834219.0,834219.0,20727,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311344,2422560.00
09/01/2017 20:15,2,0.098,ALERT,213.06,323.72,59.959,1504311303,"274151322000087","219011344069620",25.80,26.30,0,297.57,357.68,2.6,0.6,0.000,1015713.6,1015713.6,20835,0,0,0,L,1151911521,0,122.46,122.91,0002,22,0,0,0,0,0,0,101,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1504311346,2422561.00
09/01/2017 20:30,2,0.045,ALERT,213.96,299.67,59.981,1504312203,"201051344000645","219011344069620",26.92,20.00,0,298.77,339.34,1.3,0.0,0.000,833133.4,833133.4,20697,0,0,0,L,1122011218,0,122.01,123.14,0100,17,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1504312205,2422562.00
09/01/2017 20:30,2,0.020,ALERT,212.61,298.77,59.965,1504312203,"274151322000085","219011344069620",25.74,21.50,0,297.26,341.45,0.0,0.0,0.000,1034272.0,1034272.0,20585,0,0,0,L,1151911521,0,122.68,122.46,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1504312207,2422563.00
09/01/2017 20:30,2,0.068,ALERT,213.96,299.37,59.981,1504312203,"201051344000633","219011344069620",26.42,19.00,0,296.66,338.74,1.9,0.0,0.000,820370.5,820370.5,20752,0,0,0,L,1122011218,0,122.01,123.14,0100,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1504312209,2422564.00
09/01/2017 20:30,2,0.076,ALERT,213.51,299.67,59.975,1504312203,"201051344000469","219011344069620",25.94,18.00,0,297.87,339.95,2.0,0.0,0.000,824448.5,824448.5,20711,0,0,0,L,1122011218,0,121.10,123.14,0100,15,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1504312210,2422565.00
09/01/2017 20:30,2,0.070,ALERT,213.51,301.17,59.970,1504312203,"201051344000646","219011344069620",23.34,18.70,0,299.07,338.14,1.7,0.0,0.000,818535.8,818535.8,20705,0,0,0,L,1122011218,0,122.68,122.01,0100,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504312212,2422566.00
09/01/2017 20:30,2,0.043,ALERT,212.16,299.37,59.981,1504312203,"274151322000052","219011344069620",25.78,21.30,0,296.96,352.57,0.0,0.0,0.000,1078266.7,1078266.7,20584,0,0,0,L,1151911521,0,121.78,122.46,0100,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1504312214,2422567.00
09/01/2017 20:30,2,0.092,ALERT,213.96,301.47,59.986,1504312203,"201051344000585","219011344069620",26.62,19.00,0,299.67,339.65,2.5,0.5,0.000,833025.3,833025.3,20699,0,0,0,L,1122011218,0,122.01,122.68,0100,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1504312216,2422568.00
09/01/2017 20:30,2,0.078,ALERT,213.96,301.77,59.991,1504312203,"201051344001230","219011344069620",25.88,18.70,0,299.97,337.54,2.0,0.1,0.000,822952.7,822952.7,20747,0,0,0,L,1122011218,0,122.68,122.23,0100,15,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1504312218,2422569.00
09/01/2017 20:30,2,0.064,ALERT,214.41,302.07,59.991,1504312203,"201051344000582","219011344069620",26.42,19.50,0,300.57,339.34,1.8,0.0,0.000,811805.8,811805.8,20689,0,0,0,L,1122011218,0,122.68,122.68,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1504312219,2422570.00
09/01/2017 20:30,2,0.084,ALERT,213.51,301.47,59.975,1504312203,"201051344000955","219011344069620",26.30,19.00,0,299.67,338.74,2.3,0.3,0.000,832265.1,832265.1,20712,0,0,0,L,1122011218,0,122.01,122.23,0100,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1504312221,2422571.00
09/01/2017 20:30,2,0.000,ALERT,212.38,298.17,59.986,1504312203,"274151322000094","219011344069620",0.00,21.50,0,296.96,391.04,0.0,0.0,0.000,892944.5,892944.5,21021,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,157,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1504312223,2422572.00
09/01/2017 20:30,2,0.094,ALERT,213.29,300.27,59.981,1504312203,"201051344000579","219011344069620",26.64,19.00,0,299.37,339.04,2.6,0.6,0.000,842877.6,842877.6,20711,0,0,0,L,1122011218,0,121.55,122.46,0100,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1504312225,2422573.00
09/01/2017 20:30,2,0.094,ALERT,213.74,301.77,59.981,1504312203,"201051344000890","219011344069620",26.60,19.30,0,300.57,340.55,2.6,0.6,0.000,826402.0,826402.0,20711,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1504312227,2422574.00
09/01/2017 20:30,2,0.074,ALERT,213.96,301.47,59.970,1504312203,"201051344000438","219011344069620",26.30,18.70,0,300.27,339.04,2.0,0.0,0.000,828589.9,828589.9,20697,0,0,0,L,1122011218,0,122.91,122.46,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1504312229,2422575.00
09/01/2017 20:30,2,0.109,ALERT,213.96,300.87,59.986,1504312203,"201051344000417","219011344069620",16.52,18.70,0,299.67,302.98,1.9,0.0,0.000,732850.8,732850.8,20740,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504312230,2422576.00
09/01/2017 20:30,2,0.020,ALERT,212.61,299.37,60.007,1504312203,"274151322000083","219011344069620",25.49,20.70,0,297.26,340.55,0.0,0.0,0.000,1067350.1,1067350.1,20600,0,0,0,L,1151911521,0,122.01,122.68,0100,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1504312232,2422577.00
09/01/2017 20:30,2,0.018,ALERT,213.29,298.77,59.975,1504312203,"274151322000076","219011344069620",26.32,21.50,0,297.26,354.37,0.0,0.0,0.000,1139940.9,1139940.9,20588,0,0,0,L,1151911521,0,122.46,122.91,0100,19,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1504312234,2422578.00
09/01/2017 20:30,2,0.076,ALERT,213.29,300.27,59.938,1504312203,"201051344000868","219011344069620",26.04,19.30,0,299.37,338.74,2.0,0.1,0.000,822744.5,822744.5,20724,0,0,0,L,1122011218,0,121.55,123.14,0100,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1504312236,2422579.00
09/01/2017 20:30,2,0.012,ALERT,212.38,299.67,59.986,1504312203,"274151322000095","219011344069620",25.43,21.00,0,298.17,339.34,0.0,0.0,0.000,1128942.5,1128942.5,20617,0,0,0,L,1151911521,0,122.68,122.23,0100,17,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1504312238,2422580.00
09/01/2017 20:30,2,0.051,ALERT,213.29,299.97,59.959,1504312203,"201051344000988","219011344069620",16.98,18.70,0,296.36,302.37,0.9,0.0,0.000,705100.5,705100.5,20691,0,0,0,L,1122011218,0,121.33,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1504312240,2422581.00
09/01/2017 20:30,2,0.068,ALERT,213.74,300.57,59.949,1504312203,"201051344001025","219011344069620",26.60,18.70,0,299.67,338.74,1.9,0.0,0.000,829827.2,829827.2,20695,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1504312241,2422582.00
09/01/2017 20:30,2,0.070,ALERT,213.29,299.97,59.991,1504312203,"201051344000458","219011344069620",25.92,19.80,0,298.77,337.54,1.9,0.0,0.000,833777.1,833777.1,20689,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1504312243,2422583.00
09/01/2017 20:30,2,0.059,ALERT,213.96,299.67,59.970,1504312203,"201051344000853","219011344069620",26.72,18.70,0,298.77,339.95,1.6,0.0,0.000,835267.8,835267.8,20721,0,0,0,L,1122011218,0,122.01,123.14,0100,18,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1504312245,2422584.00
09/01/2017 20:30,2,0.041,ALERT,214.19,301.17,59.933,1504312203,"201051344000685","219011344069620",25.98,18.70,0,299.37,339.65,1.1,0.0,0.000,828400.7,828400.7,20740,0,0,0,L,1122011218,0,123.14,122.23,0100,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1504312247,2422585.00
09/01/2017 20:30,2,0.066,ALERT,214.19,300.87,59.970,1504312203,"201051344000917","219011344069620",25.70,19.80,0,298.47,338.44,1.8,0.0,0.000,825064.9,825064.9,20735,0,0,0,L,1122011218,0,122.46,122.68,0100,16,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1504312249,2422586.00
09/01/2017 20:30,2,0.062,ALERT,214.19,301.47,60.002,1504312203,"201051344001145","219011344069620",26.20,18.00,0,300.57,340.25,1.7,0.0,0.000,833135.1,833135.1,20717,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1504312250,2422587.00
09/01/2017 20:30,2,0.057,ALERT,213.96,300.57,59.986,1504312203,"201051344000651","219011344069620",26.06,18.70,0,299.67,339.65,1.5,0.0,0.000,822157.9,822157.9,20710,0,0,0,L,1122011218,0,122.91,122.23,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1504312252,2422588.00
09/01/2017 20:30,2,0.000,ALERT,212.38,298.77,59.981,1504312203,"274151322000088","219011344069620",0.00,21.00,0,296.96,339.34,0.0,0.0,0.000,1024467.9,1024467.9,20595,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1504312254,2422589.00
09/01/2017 20:30,2,0.000,ALERT,213.29,298.17,59.991,1504312203,"274151322000068","219011344069620",0.00,22.00,0,296.96,391.94,0.0,0.0,0.000,893961.5,893961.5,21032,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,152,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1504312256,2422590.00
09/01/2017 20:30,2,0.084,ALERT,213.74,301.17,59.975,1504312203,"201051344001135","219011344069620",24.95,19.00,0,300.27,338.44,2.3,0.3,0.000,817725.1,817725.1,20669,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1504312258,2422591.00
09/01/2017 20:30,2,0.074,ALERT,213.29,300.27,59.981,1504312203,"201051344000594","219011344069620",26.64,19.30,0,298.77,339.04,2.0,0.0,0.000,837328.2,837328.2,20704,0,0,0,L,1122011218,0,121.55,122.46,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1504312259,2422592.00
09/01/2017 20:30,2,0.070,ALERT,213.96,300.87,59.981,1504312203,"201051344001203","219011344069620",25.58,19.30,0,299.97,340.25,1.9,0.0,0.000,827883.7,827883.7,20737,0,0,0,L,1122011218,0,122.91,122.01,0100,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504312261,2422593.00
09/01/2017 20:30,2,0.000,ALERT,212.38,299.07,59.970,1504312203,"274151322000054","219011344069620",0.00,21.50,0,297.26,339.34,0.0,0.0,0.000,1039923.1,1039923.1,20566,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1504312263,2422594.00
09/01/2017 20:30,2,0.076,ALERT,213.51,299.37,59.970,1504312203,"201051344000867","219011344069620",25.37,19.80,0,298.47,337.54,2.0,0.0,0.000,821459.6,821459.6,20736,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1504312265,2422595.00
09/01/2017 20:30,2,0.100,ALERT,213.74,301.17,59.970,1504312203,"201051344001093","219011344069620",25.21,19.30,0,299.97,337.54,2.6,0.6,0.000,825036.6,825036.6,20740,0,0,0,L,1122011218,0,122.46,122.23,0100,18,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1504312267,2422596.00
09/01/2017 20:30,2,0.039,ALERT,213.29,299.67,59.959,1504312203,"201051344000900","219011344069620",25.58,19.30,0,298.47,336.94,1.0,0.0,0.000,843582.4,843582.4,20738,0,0,0,L,1122011218,0,121.78,122.68,0100,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504312268,2422597.00
09/01/2017 20:30,2,0.074,ALERT,213.74,299.07,59.970,1504312203,"201051344000648","219011344069620",26.22,18.70,0,298.17,338.14,2.0,0.0,0.000,829624.2,829624.2,20705,0,0,0,L,1122011218,0,121.33,123.14,0100,16,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1504312270,2422598.00
09/01/2017 20:30,2,0.074,ALERT,213.51,300.27,59.970,1504312203,"201051344000569","219011344069620",25.19,19.30,0,299.37,338.14,1.9,0.0,0.000,845071.6,845071.6,20675,0,0,0,L,1122011218,0,121.10,122.91,0100,16,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1504312272,2422599.00
09/01/2017 20:30,2,0.082,ALERT,213.51,299.97,59.922,1504312203,"201051344000983","219011344069620",25.84,19.00,0,299.37,337.54,2.2,0.2,0.000,836063.6,836063.6,20710,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1504312274,2422600.00
09/01/2017 20:30,2,0.059,ALERT,213.51,299.37,59.965,1504312203,"201051344001158","219011344069620",25.90,18.30,0,298.17,338.14,1.6,0.0,0.000,819644.5,819644.5,20713,0,0,0,L,1122011218,0,121.55,122.68,0100,18,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1504312276,2422601.00
09/01/2017 20:30,2,0.061,ALERT,213.74,299.97,59.965,1504312203,"201051344000576","219011344069620",24.79,19.00,0,298.77,338.74,1.6,0.0,0.000,834219.1,834219.1,20728,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1504312278,2422602.00
09/01/2017 20:30,2,0.000,ALERT,212.61,297.87,59.965,1504312203,"274151322000087","219011344069620",0.00,23.80,0,296.66,338.74,0.0,0.0,0.000,1015713.6,1015713.6,20837,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,8,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1504312280,2422603.00
09/01/2017 20:45,2,0.000,ALERT,213.51,299.37,60.007,1504313103,"201051344000645","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,833133.4,833133.4,20699,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1504313105,2422604.00
09/01/2017 20:45,2,0.000,ALERT,212.38,297.87,60.012,1504313103,"274151322000085","219011344069620",0.00,20.30,0,296.96,303.58,0.0,0.0,0.000,1034272.0,1034272.0,20587,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504313107,2422605.00
09/01/2017 20:45,2,0.000,ALERT,213.51,299.07,59.996,1504313103,"201051344000633","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,820370.5,820370.5,20754,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1504313109,2422606.00
09/01/2017 20:45,2,0.000,ALERT,213.06,299.37,59.991,1504313103,"201051344000469","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,824448.5,824448.5,20713,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1504313110,2422607.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1504313103,"201051344000646","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,818535.8,818535.8,20707,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504313112,2422608.00
09/01/2017 20:45,2,0.000,ALERT,211.93,298.77,59.986,1504313103,"274151322000052","219011344069620",0.00,20.00,0,296.36,303.58,0.0,0.0,0.000,1078266.7,1078266.7,20586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1504313114,2422609.00
09/01/2017 20:45,2,0.000,ALERT,213.51,300.27,59.991,1504313103,"201051344000585","219011344069620",0.00,17.80,0,298.77,302.68,0.0,0.0,0.000,833025.3,833025.3,20701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1504313116,2422610.00
09/01/2017 20:45,2,0.000,ALERT,213.29,300.57,60.023,1504313103,"201051344001230","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,822952.7,822952.7,20749,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1504313118,2422611.00
09/01/2017 20:45,2,0.000,ALERT,213.74,301.17,59.991,1504313103,"201051344000582","219011344069620",0.00,18.30,0,299.97,303.28,0.0,0.0,0.000,811805.8,811805.8,20691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1504313119,2422612.00
09/01/2017 20:45,2,0.000,ALERT,212.83,300.27,59.981,1504313103,"201051344000955","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,832265.1,832265.1,20714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1504313121,2422613.00
09/01/2017 20:45,2,0.000,ALERT,212.16,297.57,59.970,1504313103,"274151322000094","219011344069620",0.00,20.00,0,296.36,302.98,0.0,0.0,0.000,892944.5,892944.5,21023,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504313123,2422614.00
09/01/2017 20:45,2,0.000,ALERT,213.06,300.27,59.975,1504313103,"201051344000579","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,842877.6,842877.6,20713,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1504313125,2422615.00
09/01/2017 20:45,2,0.000,ALERT,213.06,300.57,59.986,1504313103,"201051344000890","219011344069620",0.00,18.00,0,299.67,303.88,0.0,0.0,0.000,826402.1,826402.1,20713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1504313127,2422616.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.97,59.981,1504313103,"201051344000438","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,828589.9,828589.9,20699,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1504313128,2422617.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.37,60.007,1504313103,"201051344000417","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,732850.8,732850.8,20742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504313130,2422618.00
09/01/2017 20:45,2,0.000,ALERT,212.38,299.07,59.970,1504313103,"274151322000083","219011344069620",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,1067350.1,1067350.1,20602,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1504313132,2422619.00
09/01/2017 20:45,2,0.000,ALERT,212.61,297.87,59.975,1504313103,"274151322000076","219011344069620",0.00,20.00,0,296.66,303.88,0.0,0.0,0.000,1139940.9,1139940.9,20590,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1504313134,2422620.00
09/01/2017 20:45,2,0.000,ALERT,212.83,300.27,59.981,1504313103,"201051344000868","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,822744.5,822744.5,20726,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504313136,2422621.00
09/01/2017 20:45,2,0.000,ALERT,212.16,299.07,59.959,1504313103,"274151322000095","219011344069620",0.00,19.50,0,297.87,304.18,0.0,0.0,0.000,1128942.5,1128942.5,20619,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1504313138,2422622.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.97,59.975,1504313103,"201051344000988","219011344069620",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,705100.5,705100.5,20693,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1504313139,2422623.00
09/01/2017 20:45,2,0.000,ALERT,213.06,299.37,59.944,1504313103,"201051344001025","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,829827.2,829827.2,20697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1504313141,2422624.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.67,59.970,1504313103,"201051344000458","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,833777.1,833777.1,20691,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1504313143,2422625.00
09/01/2017 20:45,2,0.000,ALERT,213.51,299.67,59.970,1504313103,"201051344000853","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,835267.8,835267.8,20723,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504313145,2422626.00
09/01/2017 20:45,2,0.000,ALERT,213.51,300.27,59.970,1504313103,"201051344000685","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,828400.7,828400.7,20742,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1504313147,2422627.00
09/01/2017 20:45,2,0.000,ALERT,213.06,299.67,59.970,1504313103,"201051344000917","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,825064.9,825064.9,20737,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1504313148,2422628.00
09/01/2017 20:45,2,0.000,ALERT,213.51,300.57,59.975,1504313103,"201051344001145","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,833135.1,833135.1,20719,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1504313150,2422629.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.67,59.981,1504313103,"201051344000651","219011344069620",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,822157.9,822157.9,20712,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1504313152,2422630.00
09/01/2017 20:45,2,0.000,ALERT,211.70,297.57,59.975,1504313103,"274151322000088","219011344069620",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,1024467.9,1024467.9,20597,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504313154,2422631.00
09/01/2017 20:45,2,0.000,ALERT,212.61,297.57,59.981,1504313103,"274151322000068","219011344069620",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,893961.5,893961.5,21034,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504313156,2422632.00
09/01/2017 20:45,2,0.000,ALERT,212.83,300.27,59.975,1504313103,"201051344001135","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,817725.1,817725.1,20671,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504313157,2422633.00
09/01/2017 20:45,2,0.000,ALERT,212.61,299.97,59.986,1504313103,"201051344000594","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,837328.2,837328.2,20706,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1504313159,2422634.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.97,60.007,1504313103,"201051344001203","219011344069620",0.00,18.00,0,299.07,304.18,0.0,0.0,0.000,827883.7,827883.7,20739,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1504313161,2422635.00
09/01/2017 20:45,2,0.000,ALERT,211.93,298.47,59.986,1504313103,"274151322000054","219011344069620",0.00,20.00,0,296.96,303.58,0.0,0.0,0.000,1039923.1,1039923.1,20568,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504313163,2422636.00
09/01/2017 20:45,2,0.000,ALERT,213.06,299.07,59.975,1504313103,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,821459.6,821459.6,20738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504313165,2422637.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.97,59.944,1504313103,"201051344001093","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,825036.6,825036.6,20742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1504313166,2422638.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.37,59.981,1504313103,"201051344000900","219011344069620",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,843582.4,843582.4,20740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1504313168,2422639.00
09/01/2017 20:45,2,0.000,ALERT,213.29,299.37,59.986,1504313103,"201051344000648","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,829624.2,829624.2,20707,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1504313170,2422640.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.97,60.018,1504313103,"201051344000569","219011344069620",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,845071.6,845071.6,20677,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1504313172,2422641.00
09/01/2017 20:45,2,0.000,ALERT,212.83,299.67,59.991,1504313103,"201051344000983","219011344069620",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,836063.6,836063.6,20712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1504313174,2422642.00
09/01/2017 20:45,2,0.000,ALERT,213.06,299.37,59.996,1504313103,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,819644.5,819644.5,20715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1504313175,2422643.00
09/01/2017 20:45,2,0.000,ALERT,213.51,299.97,60.012,1504313103,"201051344000576","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,834219.1,834219.1,20730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1504313177,2422644.00
09/01/2017 20:45,2,0.000,ALERT,212.16,297.87,59.991,1504313103,"274151322000087","219011344069620",0.00,22.30,0,296.36,302.68,0.0,0.0,0.000,1015713.6,1015713.6,20839,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504313179,2422645.00
09/01/2017 21:00,2,0.000,ALERT,213.51,299.97,59.975,1504314003,"201051344000645","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,833133.4,833133.4,20701,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314005,2422646.00
09/01/2017 21:00,2,0.000,ALERT,211.93,297.87,60.018,1504314003,"274151322000085","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1034272.0,1034272.0,20589,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314008,2422647.00
09/01/2017 21:00,2,0.000,ALERT,213.74,299.67,59.975,1504314003,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,820370.5,820370.5,20756,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314010,2422648.00
09/01/2017 21:00,2,0.000,ALERT,213.29,299.97,59.981,1504314003,"201051344000469","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,824448.5,824448.5,20715,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314011,2422649.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.27,59.981,1504314003,"201051344000646","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,818535.8,818535.8,20709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314013,2422650.00
09/01/2017 21:00,2,0.000,ALERT,211.48,298.77,59.938,1504314003,"274151322000052","219011344069620",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,1078266.7,1078266.7,20588,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314015,2422651.00
09/01/2017 21:00,2,0.000,ALERT,213.29,300.27,59.975,1504314003,"201051344000585","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,833025.3,833025.3,20703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314017,2422652.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.27,60.002,1504314003,"201051344001230","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,822952.7,822952.7,20751,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314019,2422653.00
09/01/2017 21:00,2,0.000,ALERT,213.74,301.17,59.949,1504314003,"201051344000582","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,811805.8,811805.8,20693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314020,2422654.00
09/01/2017 21:00,2,0.000,ALERT,212.83,300.27,59.981,1504314003,"201051344000955","219011344069620",0.00,17.00,0,298.47,301.47,0.0,0.0,0.000,832265.1,832265.1,20716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314022,2422655.00
09/01/2017 21:00,2,0.000,ALERT,211.93,297.26,59.965,1504314003,"274151322000094","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,892944.5,892944.5,21025,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314024,2422656.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.57,59.970,1504314003,"201051344000579","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,842877.6,842877.6,20715,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314026,2422657.00
09/01/2017 21:00,2,0.000,ALERT,213.29,300.87,59.981,1504314003,"201051344000890","219011344069620",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,826402.1,826402.1,20715,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314028,2422658.00
09/01/2017 21:00,2,0.000,ALERT,213.29,300.27,59.970,1504314003,"201051344000438","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,828589.9,828589.9,20701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314029,2422659.00
09/01/2017 21:00,2,0.000,ALERT,213.29,299.67,59.986,1504314003,"201051344000417","219011344069620",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,732850.8,732850.8,20744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314031,2422660.00
09/01/2017 21:00,2,0.000,ALERT,211.93,298.17,59.959,1504314003,"274151322000083","219011344069620",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1067350.1,1067350.1,20604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314033,2422661.00
09/01/2017 21:00,2,0.000,ALERT,212.61,297.57,59.944,1504314003,"274151322000076","219011344069620",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1139940.9,1139940.9,20592,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314035,2422662.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.57,59.970,1504314003,"201051344000868","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,822744.5,822744.5,20728,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314036,2422663.00
09/01/2017 21:00,2,0.000,ALERT,211.93,298.77,59.965,1504314003,"274151322000095","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,1128942.5,1128942.5,20621,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314038,2422664.00
09/01/2017 21:00,2,0.000,ALERT,212.83,300.27,59.970,1504314003,"201051344000988","219011344069620",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,705100.5,705100.5,20695,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314040,2422665.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.67,59.949,1504314003,"201051344001025","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,829827.2,829827.2,20699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314042,2422666.00
09/01/2017 21:00,2,0.000,ALERT,212.83,299.97,59.965,1504314003,"201051344000458","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,833777.1,833777.1,20693,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314044,2422667.00
09/01/2017 21:00,2,0.000,ALERT,213.51,299.67,59.959,1504314003,"201051344000853","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,835267.8,835267.8,20725,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314046,2422668.00
09/01/2017 21:00,2,0.000,ALERT,213.29,300.27,59.959,1504314003,"201051344000685","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,828400.7,828400.7,20744,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314048,2422669.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.97,59.965,1504314003,"201051344000917","219011344069620",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,825064.9,825064.9,20739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314049,2422670.00
09/01/2017 21:00,2,0.000,ALERT,213.29,300.87,59.975,1504314003,"201051344001145","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,833135.1,833135.1,20721,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314051,2422671.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.67,59.975,1504314003,"201051344000651","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,822157.9,822157.9,20714,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314053,2422672.00
09/01/2017 21:00,2,0.000,ALERT,211.70,297.57,59.970,1504314003,"274151322000088","219011344069620",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1024467.9,1024467.9,20599,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314055,2422673.00
09/01/2017 21:00,2,0.000,ALERT,212.61,297.26,59.959,1504314003,"274151322000068","219011344069620",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,893961.5,893961.5,21036,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314056,2422674.00
09/01/2017 21:00,2,0.000,ALERT,212.61,299.97,59.970,1504314003,"201051344001135","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,817725.1,817725.1,20673,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314058,2422675.00
09/01/2017 21:00,2,0.000,ALERT,212.83,300.57,59.975,1504314003,"201051344000594","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,837328.2,837328.2,20708,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314060,2422676.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.97,60.023,1504314003,"201051344001203","219011344069620",0.00,17.30,0,298.17,303.28,0.0,0.0,0.000,827883.7,827883.7,20741,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314062,2422677.00
09/01/2017 21:00,2,0.000,ALERT,211.93,297.87,59.975,1504314003,"274151322000054","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1039923.1,1039923.1,20570,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314064,2422678.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.67,59.965,1504314003,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,821459.6,821459.6,20740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314066,2422679.00
09/01/2017 21:00,2,0.000,ALERT,212.83,300.27,59.954,1504314003,"201051344001093","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,825036.6,825036.6,20744,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314067,2422680.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.27,59.970,1504314003,"201051344000900","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,843582.4,843582.4,20742,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314069,2422681.00
09/01/2017 21:00,2,0.000,ALERT,213.29,299.67,59.970,1504314003,"201051344000648","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,829624.2,829624.2,20709,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314071,2422682.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.57,59.981,1504314003,"201051344000569","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,845071.6,845071.6,20679,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314073,2422683.00
09/01/2017 21:00,2,0.000,ALERT,213.06,300.27,59.986,1504314003,"201051344000983","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,836063.6,836063.6,20714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314075,2422684.00
09/01/2017 21:00,2,0.000,ALERT,213.06,299.67,59.970,1504314003,"201051344001158","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,819644.5,819644.5,20717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314077,2422685.00
09/01/2017 21:00,2,0.000,ALERT,213.51,300.57,59.965,1504314003,"201051344000576","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,834219.1,834219.1,20732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314079,2422686.00
09/01/2017 21:00,2,0.000,ALERT,212.16,297.57,59.922,1504314003,"274151322000087","219011344069620",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1015713.6,1015713.6,20841,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314080,2422687.00
09/01/2017 21:15,2,0.000,ALERT,213.29,299.37,59.975,1504314903,"201051344000645","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,833133.4,833133.4,20703,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314905,2422688.00
09/01/2017 21:15,2,0.000,ALERT,212.16,298.17,59.954,1504314903,"274151322000085","219011344069620",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1034272.0,1034272.0,20591,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314907,2422689.00
09/01/2017 21:15,2,0.000,ALERT,213.51,299.07,59.933,1504314903,"201051344000633","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,820370.5,820370.5,20758,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314909,2422690.00
09/01/2017 21:15,2,0.000,ALERT,213.06,299.67,59.954,1504314903,"201051344000469","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,824448.5,824448.5,20717,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314911,2422691.00
09/01/2017 21:15,2,0.000,ALERT,212.61,300.27,59.996,1504314903,"201051344000646","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,818535.8,818535.8,20711,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314912,2422692.00
09/01/2017 21:15,2,0.000,ALERT,211.93,298.47,59.954,1504314903,"274151322000052","219011344069620",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1078266.7,1078266.7,20590,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314914,2422693.00
09/01/2017 21:15,2,0.000,ALERT,213.06,300.57,59.965,1504314903,"201051344000585","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,833025.3,833025.3,20705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314916,2422694.00
09/01/2017 21:15,2,0.000,ALERT,212.61,300.57,59.959,1504314903,"201051344001230","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,822952.7,822952.7,20753,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314918,2422695.00
09/01/2017 21:15,2,0.000,ALERT,213.29,301.17,59.996,1504314903,"201051344000582","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,811805.8,811805.8,20695,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314920,2422696.00
09/01/2017 21:15,2,0.000,ALERT,212.38,300.27,59.975,1504314903,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,832265.1,832265.1,20718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314921,2422697.00
09/01/2017 21:15,2,0.000,ALERT,212.16,297.26,59.965,1504314903,"274151322000094","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,892944.5,892944.5,21027,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314923,2422698.00
09/01/2017 21:15,2,0.000,ALERT,212.83,300.27,59.975,1504314903,"201051344000579","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,842877.6,842877.6,20717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314925,2422699.00
