ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 21:15,2,0.000,ALERT,212.83,300.57,59.986,1504314903,"201051344000890","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,826402.1,826402.1,20717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314927,2422700.00
09/01/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1504314903,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,828589.9,828589.9,20703,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314929,2422701.00
09/01/2017 21:15,2,0.000,ALERT,213.06,299.67,59.986,1504314903,"201051344000417","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,732850.8,732850.8,20746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314930,2422702.00
09/01/2017 21:15,2,0.000,ALERT,212.38,299.07,59.965,1504314903,"274151322000083","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1067350.1,1067350.1,20606,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314932,2422703.00
09/01/2017 21:15,2,0.000,ALERT,212.61,298.47,59.954,1504314903,"274151322000076","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,1139940.9,1139940.9,20594,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314934,2422704.00
09/01/2017 21:15,2,0.000,ALERT,212.83,300.27,59.965,1504314903,"201051344000868","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,822744.5,822744.5,20730,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314936,2422705.00
09/01/2017 21:15,2,0.000,ALERT,211.93,299.07,59.970,1504314903,"274151322000095","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1128942.5,1128942.5,20623,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314938,2422706.00
09/01/2017 21:15,2,0.000,ALERT,212.61,299.37,60.007,1504314903,"201051344000988","219011344069620",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,705100.5,705100.5,20697,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314940,2422707.00
09/01/2017 21:15,2,0.000,ALERT,212.61,299.67,59.965,1504314903,"201051344001025","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,829827.2,829827.2,20701,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314941,2422708.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.97,59.965,1504314903,"201051344000458","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,833777.1,833777.1,20695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314943,2422709.00
09/01/2017 21:15,2,0.000,ALERT,213.51,299.67,59.970,1504314903,"201051344000853","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,835267.8,835267.8,20727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314945,2422710.00
09/01/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1504314903,"201051344000685","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,828400.7,828400.7,20746,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314947,2422711.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.67,59.970,1504314903,"201051344000917","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,825064.9,825064.9,20741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314949,2422712.00
09/01/2017 21:15,2,0.000,ALERT,213.06,300.57,59.965,1504314903,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,833135.1,833135.1,20723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314951,2422713.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.37,59.965,1504314903,"201051344000651","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,822157.9,822157.9,20716,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314953,2422714.00
09/01/2017 21:15,2,0.000,ALERT,211.70,298.47,59.949,1504314903,"274151322000088","219011344069620",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,1024467.9,1024467.9,20601,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314954,2422715.00
09/01/2017 21:15,2,0.000,ALERT,212.83,297.57,59.954,1504314903,"274151322000068","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,893961.5,893961.5,21038,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314956,2422716.00
09/01/2017 21:15,2,0.000,ALERT,212.61,299.97,59.959,1504314903,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,817725.1,817725.1,20675,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314958,2422717.00
09/01/2017 21:15,2,0.000,ALERT,212.61,300.27,59.959,1504314903,"201051344000594","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,837328.2,837328.2,20710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314960,2422718.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1504314903,"201051344001203","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,827883.7,827883.7,20743,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314961,2422719.00
09/01/2017 21:15,2,0.000,ALERT,211.93,298.77,59.954,1504314903,"274151322000054","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,1039923.1,1039923.1,20572,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314963,2422720.00
09/01/2017 21:15,2,0.000,ALERT,213.29,299.67,59.959,1504314903,"201051344000867","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,821459.6,821459.6,20742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314965,2422721.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.97,59.959,1504314903,"201051344001093","219011344069620",0.00,16.70,0,298.47,301.47,0.0,0.0,0.000,825036.6,825036.6,20746,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314967,2422722.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.67,59.959,1504314903,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,843582.4,843582.4,20744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314969,2422723.00
09/01/2017 21:15,2,0.000,ALERT,213.06,299.07,59.981,1504314903,"201051344000648","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,829624.2,829624.2,20711,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314970,2422724.00
09/01/2017 21:15,2,0.000,ALERT,212.83,300.27,59.965,1504314903,"201051344000569","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,845071.6,845071.6,20681,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504314972,2422725.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.97,59.986,1504314903,"201051344000983","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,836063.6,836063.6,20716,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314974,2422726.00
09/01/2017 21:15,2,0.000,ALERT,212.83,299.37,59.970,1504314903,"201051344001158","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,819644.5,819644.5,20719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314976,2422727.00
09/01/2017 21:15,2,0.000,ALERT,213.29,299.97,59.975,1504314903,"201051344000576","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,834219.1,834219.1,20734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314978,2422728.00
09/01/2017 21:15,2,0.000,ALERT,212.16,297.87,59.954,1504314903,"274151322000087","219011344069620",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1015713.6,1015713.6,20843,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504314979,2422729.00
09/01/2017 21:30,2,0.000,ALERT,213.51,299.97,60.002,1504315804,"201051344000645","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,833133.4,833133.4,20705,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315806,2422730.00
09/01/2017 21:30,2,0.000,ALERT,212.16,298.77,59.996,1504315804,"274151322000085","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1034272.0,1034272.0,20593,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315807,2422731.00
09/01/2017 21:30,2,0.000,ALERT,213.51,299.37,60.002,1504315804,"201051344000633","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,820370.5,820370.5,20760,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315809,2422732.00
09/01/2017 21:30,2,0.000,ALERT,213.06,299.67,59.991,1504315804,"201051344000469","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,824448.5,824448.5,20719,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315811,2422733.00
09/01/2017 21:30,2,0.000,ALERT,212.83,300.27,59.996,1504315804,"201051344000646","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,818535.8,818535.8,20713,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315813,2422734.00
09/01/2017 21:30,2,0.000,ALERT,211.48,297.87,59.965,1504315804,"274151322000052","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,1078266.7,1078266.7,20592,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315815,2422735.00
09/01/2017 21:30,2,0.000,ALERT,213.29,300.57,59.996,1504315804,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,833025.3,833025.3,20707,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315817,2422736.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1504315804,"201051344001230","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,822952.7,822952.7,20755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315818,2422737.00
09/01/2017 21:30,2,0.000,ALERT,213.51,301.17,59.996,1504315804,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,811805.8,811805.8,20697,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315820,2422738.00
09/01/2017 21:30,2,0.000,ALERT,212.61,300.27,59.986,1504315804,"201051344000955","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,832265.1,832265.1,20720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315822,2422739.00
09/01/2017 21:30,2,0.000,ALERT,211.93,297.87,59.996,1504315804,"274151322000094","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,892944.5,892944.5,21029,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315824,2422740.00
09/01/2017 21:30,2,0.000,ALERT,212.83,300.27,59.959,1504315804,"201051344000579","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,842877.6,842877.6,20719,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315826,2422741.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.87,59.996,1504315804,"201051344000890","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,826402.1,826402.1,20719,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315828,2422742.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.27,59.959,1504315804,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,828589.9,828589.9,20705,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315829,2422743.00
09/01/2017 21:30,2,0.000,ALERT,213.29,299.97,59.986,1504315804,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,732850.8,732850.8,20748,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315831,2422744.00
09/01/2017 21:30,2,0.000,ALERT,211.93,299.07,59.986,1504315804,"274151322000083","219011344069620",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1067350.1,1067350.1,20608,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315833,2422745.00
09/01/2017 21:30,2,0.000,ALERT,212.61,298.17,59.996,1504315804,"274151322000076","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1139940.9,1139940.9,20596,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315835,2422746.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.57,59.991,1504315804,"201051344000868","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,822744.5,822744.5,20732,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315837,2422747.00
09/01/2017 21:30,2,0.000,ALERT,211.93,299.67,59.970,1504315804,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,1128942.5,1128942.5,20625,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315838,2422748.00
09/01/2017 21:30,2,0.000,ALERT,212.83,299.97,60.023,1504315804,"201051344000988","219011344069620",0.00,15.80,0,295.46,301.47,0.0,0.0,0.000,705100.5,705100.5,20699,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315840,2422749.00
09/01/2017 21:30,2,0.000,ALERT,213.06,299.67,59.981,1504315804,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,829827.2,829827.2,20703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315842,2422750.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.27,59.981,1504315804,"201051344000458","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,833777.1,833777.1,20697,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315844,2422751.00
09/01/2017 21:30,2,0.000,ALERT,213.74,300.27,59.986,1504315804,"201051344000853","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,835267.8,835267.8,20729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315846,2422752.00
09/01/2017 21:30,2,0.000,ALERT,213.51,300.87,59.981,1504315804,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,828400.7,828400.7,20748,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315847,2422753.00
09/01/2017 21:30,2,0.000,ALERT,213.29,300.27,59.986,1504315804,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,825064.9,825064.9,20743,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315849,2422754.00
09/01/2017 21:30,2,0.000,ALERT,213.51,300.87,59.975,1504315804,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,833135.1,833135.1,20725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315851,2422755.00
09/01/2017 21:30,2,0.000,ALERT,213.29,299.97,59.981,1504315804,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,822157.9,822157.9,20718,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315853,2422756.00
09/01/2017 21:30,2,0.000,ALERT,211.70,298.47,59.975,1504315804,"274151322000088","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1024467.9,1024467.9,20603,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315855,2422757.00
09/01/2017 21:30,2,0.000,ALERT,212.61,297.87,59.970,1504315804,"274151322000068","219011344069620",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,893961.5,893961.5,21040,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315857,2422758.00
09/01/2017 21:30,2,0.000,ALERT,212.83,300.57,59.975,1504315804,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,817725.1,817725.1,20677,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315858,2422759.00
09/01/2017 21:30,2,0.000,ALERT,212.83,300.87,59.970,1504315804,"201051344000594","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,837328.2,837328.2,20712,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315860,2422760.00
09/01/2017 21:30,2,0.000,ALERT,213.29,300.57,60.023,1504315804,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,827883.7,827883.7,20745,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315862,2422761.00
09/01/2017 21:30,2,0.000,ALERT,211.93,299.37,59.970,1504315804,"274151322000054","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1039923.1,1039923.1,20574,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315864,2422762.00
09/01/2017 21:30,2,0.000,ALERT,213.29,299.67,60.012,1504315804,"201051344000867","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,821459.6,821459.6,20744,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315866,2422763.00
09/01/2017 21:30,2,0.000,ALERT,213.29,300.57,60.007,1504315804,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,825036.6,825036.6,20748,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315867,2422764.00
09/01/2017 21:30,2,0.000,ALERT,213.06,299.97,59.938,1504315804,"201051344000900","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,843582.4,843582.4,20746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315869,2422765.00
09/01/2017 21:30,2,0.000,ALERT,213.29,299.37,59.986,1504315804,"201051344000648","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,829624.2,829624.2,20713,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315871,2422766.00
09/01/2017 21:30,2,0.000,ALERT,213.06,300.27,59.986,1504315804,"201051344000569","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,845071.6,845071.6,20683,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315873,2422767.00
09/01/2017 21:30,2,0.000,ALERT,212.83,299.97,59.991,1504315804,"201051344000983","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,836063.6,836063.6,20718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315875,2422768.00
09/01/2017 21:30,2,0.000,ALERT,213.06,299.67,59.991,1504315804,"201051344001158","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,819644.5,819644.5,20721,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315876,2422769.00
09/01/2017 21:30,2,0.000,ALERT,213.51,300.57,60.018,1504315804,"201051344000576","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,834219.1,834219.1,20736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504315878,2422770.00
09/01/2017 21:30,2,0.000,ALERT,212.16,297.87,59.981,1504315804,"274151322000087","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1015713.6,1015713.6,20845,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504315880,2422771.00
09/01/2017 21:45,2,0.000,ALERT,213.51,300.57,59.996,1504316703,"201051344000645","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,833133.4,833133.4,20707,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316705,2422772.00
09/01/2017 21:45,2,0.000,ALERT,212.61,298.77,60.007,1504316703,"274151322000085","219011344069620",0.00,16.70,0,296.96,300.27,0.0,0.0,0.000,1034272.0,1034272.0,20595,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316707,2422773.00
09/01/2017 21:45,2,0.000,ALERT,213.74,300.27,60.002,1504316703,"201051344000633","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,820370.5,820370.5,20762,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316709,2422774.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.57,60.002,1504316703,"201051344000469","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,824448.5,824448.5,20721,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316711,2422775.00
09/01/2017 21:45,2,0.000,ALERT,212.83,300.27,60.002,1504316703,"201051344000646","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,818535.8,818535.8,20715,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316713,2422776.00
09/01/2017 21:45,2,0.000,ALERT,211.93,299.67,59.991,1504316703,"274151322000052","219011344069620",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1078266.7,1078266.7,20594,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316715,2422777.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.87,59.996,1504316703,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,833025.3,833025.3,20709,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316716,2422778.00
09/01/2017 21:45,2,0.000,ALERT,213.06,301.17,60.002,1504316703,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,822952.7,822952.7,20757,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316718,2422779.00
09/01/2017 21:45,2,0.000,ALERT,213.74,301.77,59.996,1504316703,"201051344000582","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,811805.8,811805.8,20699,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316720,2422780.00
09/01/2017 21:45,2,0.000,ALERT,212.83,300.87,59.996,1504316703,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,832265.1,832265.1,20722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316722,2422781.00
09/01/2017 21:45,2,0.000,ALERT,212.38,298.47,59.991,1504316703,"274151322000094","219011344069620",0.00,16.70,0,296.36,299.37,0.0,0.0,0.000,892944.5,892944.5,21031,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316724,2422782.00
09/01/2017 21:45,2,0.000,ALERT,213.06,301.47,60.002,1504316703,"201051344000579","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,842877.6,842877.6,20721,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316725,2422783.00
09/01/2017 21:45,2,0.000,ALERT,213.06,301.17,59.959,1504316703,"201051344000890","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,826402.1,826402.1,20721,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316727,2422784.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.87,59.991,1504316703,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,828589.9,828589.9,20707,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316729,2422785.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.27,59.986,1504316703,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,732850.8,732850.8,20750,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316731,2422786.00
09/01/2017 21:45,2,0.000,ALERT,212.38,299.37,59.991,1504316703,"274151322000083","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1067350.1,1067350.1,20610,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316733,2422787.00
09/01/2017 21:45,2,0.000,ALERT,212.83,299.37,59.981,1504316703,"274151322000076","219011344069620",0.00,17.00,0,296.96,300.27,0.0,0.0,0.000,1139940.9,1139940.9,20598,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316734,2422788.00
09/01/2017 21:45,2,0.000,ALERT,213.29,301.47,60.039,1504316703,"201051344000868","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,822744.5,822744.5,20734,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316736,2422789.00
09/01/2017 21:45,2,0.000,ALERT,212.38,299.97,59.949,1504316703,"274151322000095","219011344069620",0.00,16.30,0,297.87,301.17,0.0,0.0,0.000,1128942.5,1128942.5,20627,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316738,2422790.00
09/01/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1504316703,"201051344000988","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,705100.5,705100.5,20701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316740,2422791.00
09/01/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1504316703,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,829827.2,829827.2,20705,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316742,2422792.00
09/01/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1504316703,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,833777.1,833777.1,20699,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316743,2422793.00
09/01/2017 21:45,2,0.000,ALERT,213.74,300.87,59.986,1504316703,"201051344000853","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,835267.8,835267.8,20731,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316745,2422794.00
09/01/2017 21:45,2,0.000,ALERT,213.51,300.87,60.007,1504316703,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,828400.7,828400.7,20750,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316747,2422795.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.27,59.959,1504316703,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,825064.9,825064.9,20745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316749,2422796.00
09/01/2017 21:45,2,0.000,ALERT,213.51,301.17,59.986,1504316703,"201051344001145","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,833135.1,833135.1,20727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316751,2422797.00
09/01/2017 21:45,2,0.000,ALERT,213.29,299.97,59.981,1504316703,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,822157.9,822157.9,20720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316752,2422798.00
09/01/2017 21:45,2,0.000,ALERT,211.93,298.47,59.944,1504316703,"274151322000088","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1024467.9,1024467.9,20605,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316754,2422799.00
09/01/2017 21:45,2,0.000,ALERT,212.83,298.17,60.007,1504316703,"274151322000068","219011344069620",0.00,17.50,0,296.36,299.37,0.0,0.0,0.000,893961.5,893961.5,21042,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316756,2422800.00
09/01/2017 21:45,2,0.000,ALERT,213.06,300.57,59.986,1504316703,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,817725.1,817725.1,20679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316758,2422801.00
09/01/2017 21:45,2,0.000,ALERT,212.83,301.17,59.981,1504316703,"201051344000594","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,837328.2,837328.2,20714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316759,2422802.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.57,59.991,1504316703,"201051344001203","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,827883.7,827883.7,20747,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316761,2422803.00
09/01/2017 21:45,2,0.000,ALERT,212.16,298.77,59.949,1504316703,"274151322000054","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1039923.1,1039923.1,20576,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316763,2422804.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.27,59.996,1504316703,"201051344000867","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,821459.6,821459.6,20746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316765,2422805.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.87,59.986,1504316703,"201051344001093","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,825036.6,825036.6,20750,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316767,2422806.00
09/01/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1504316703,"201051344000900","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,843582.4,843582.4,20748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316768,2422807.00
09/01/2017 21:45,2,0.000,ALERT,213.51,300.57,59.996,1504316703,"201051344000648","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,829624.2,829624.2,20715,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316770,2422808.00
09/01/2017 21:45,2,0.000,ALERT,213.51,301.47,59.981,1504316703,"201051344000569","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,845071.6,845071.6,20685,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316772,2422809.00
09/01/2017 21:45,2,0.000,ALERT,213.29,301.17,60.012,1504316703,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,836063.6,836063.6,20720,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504316775,2422810.00
09/01/2017 21:45,2,0.000,ALERT,213.29,300.57,59.996,1504316703,"201051344001158","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,819644.5,819644.5,20723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316776,2422811.00
09/01/2017 21:45,2,0.000,ALERT,213.74,301.47,59.944,1504316703,"201051344000576","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,834219.1,834219.1,20738,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316778,2422812.00
09/01/2017 21:45,2,0.000,ALERT,212.38,298.47,59.965,1504316703,"274151322000087","219011344069620",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,1015713.6,1015713.6,20847,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504316780,2422813.00
09/01/2017 22:00,2,0.000,ALERT,213.74,300.87,59.954,1504317603,"201051344000645","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,833133.4,833133.4,20709,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317605,2422814.00
09/01/2017 22:00,2,0.000,ALERT,212.38,299.07,59.912,1504317603,"274151322000085","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1034272.0,1034272.0,20597,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317607,2422815.00
09/01/2017 22:00,2,0.000,ALERT,213.96,300.87,59.970,1504317603,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,820370.5,820370.5,20764,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317609,2422816.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.949,1504317603,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,824448.5,824448.5,20723,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317610,2422817.00
09/01/2017 22:00,2,0.000,ALERT,213.06,300.87,59.949,1504317603,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,818535.8,818535.8,20717,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317612,2422818.00
09/01/2017 22:00,2,0.000,ALERT,212.16,299.67,59.944,1504317603,"274151322000052","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1078266.7,1078266.7,20596,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317614,2422819.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.954,1504317603,"201051344000585","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,833025.3,833025.3,20711,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317616,2422820.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.47,59.954,1504317603,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,822952.7,822952.7,20759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317618,2422821.00
09/01/2017 22:00,2,0.000,ALERT,213.96,302.07,59.954,1504317603,"201051344000582","219011344069620",0.00,15.00,0,299.97,302.98,0.0,0.0,0.000,811805.8,811805.8,20701,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317619,2422822.00
09/01/2017 22:00,2,0.000,ALERT,213.06,301.17,59.996,1504317603,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,832265.1,832265.1,20724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317621,2422823.00
09/01/2017 22:00,2,0.000,ALERT,212.38,298.77,59.954,1504317603,"274151322000094","219011344069620",0.00,16.00,0,296.66,299.67,0.0,0.0,0.000,892944.5,892944.5,21033,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317623,2422824.00
09/01/2017 22:00,2,0.000,ALERT,213.51,302.07,59.944,1504317603,"201051344000579","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,842877.6,842877.6,20723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317625,2422825.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.47,59.954,1504317603,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,826402.1,826402.1,20723,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317627,2422826.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.954,1504317603,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,828589.9,828589.9,20709,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317628,2422827.00
09/01/2017 22:00,2,0.000,ALERT,213.51,300.57,59.949,1504317603,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,732850.8,732850.8,20752,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317630,2422828.00
09/01/2017 22:00,2,0.000,ALERT,212.38,299.37,59.949,1504317603,"274151322000083","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1067350.1,1067350.1,20612,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317632,2422829.00
09/01/2017 22:00,2,0.000,ALERT,213.06,299.07,59.922,1504317603,"274151322000076","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,1139940.9,1139940.9,20600,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317634,2422830.00
09/01/2017 22:00,2,0.000,ALERT,213.51,302.07,59.991,1504317603,"201051344000868","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,822744.5,822744.5,20736,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317636,2422831.00
09/01/2017 22:00,2,0.000,ALERT,212.38,300.27,59.954,1504317603,"274151322000095","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,1128942.5,1128942.5,20629,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317638,2422832.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.17,59.965,1504317603,"201051344000988","219011344069620",0.00,15.30,0,296.06,302.37,0.0,0.0,0.000,705100.5,705100.5,20703,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317640,2422833.00
09/01/2017 22:00,2,0.000,ALERT,213.29,300.27,59.965,1504317603,"201051344001025","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,829827.2,829827.2,20707,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317641,2422834.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.17,59.959,1504317603,"201051344000458","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,833777.1,833777.1,20701,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317643,2422835.00
09/01/2017 22:00,2,0.000,ALERT,213.96,301.17,59.970,1504317603,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,835267.8,835267.8,20733,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317645,2422836.00
09/01/2017 22:00,2,0.000,ALERT,213.74,301.17,59.965,1504317603,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,828400.7,828400.7,20752,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317647,2422837.00
09/01/2017 22:00,2,0.000,ALERT,213.51,300.57,59.965,1504317603,"201051344000917","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,825064.9,825064.9,20747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317649,2422838.00
09/01/2017 22:00,2,0.000,ALERT,213.74,301.47,59.949,1504317603,"201051344001145","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,833135.1,833135.1,20729,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317650,2422839.00
09/01/2017 22:00,2,0.000,ALERT,213.51,300.57,59.970,1504317603,"201051344000651","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,822157.9,822157.9,20722,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317652,2422840.00
09/01/2017 22:00,2,0.000,ALERT,212.16,299.07,59.954,1504317603,"274151322000088","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,1024467.9,1024467.9,20607,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317654,2422841.00
09/01/2017 22:00,2,0.000,ALERT,212.83,298.17,59.959,1504317603,"274151322000068","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,893961.5,893961.5,21044,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317656,2422842.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.17,60.012,1504317603,"201051344001135","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,817725.1,817725.1,20681,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317658,2422843.00
