ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 22:00,2,0.000,ALERT,213.29,302.07,59.928,1504317603,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,837328.2,837328.2,20716,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317660,2422844.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.959,1504317603,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,827883.7,827883.7,20749,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317661,2422845.00
09/01/2017 22:00,2,0.000,ALERT,212.38,299.37,59.959,1504317603,"274151322000054","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,1039923.1,1039923.1,20578,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317663,2422846.00
09/01/2017 22:00,2,0.000,ALERT,213.74,301.17,59.965,1504317603,"201051344000867","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,821459.6,821459.6,20748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317665,2422847.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.965,1504317603,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,825036.6,825036.6,20752,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317667,2422848.00
09/01/2017 22:00,2,0.000,ALERT,213.29,301.17,59.991,1504317603,"201051344000900","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,843582.4,843582.4,20750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317669,2422849.00
09/01/2017 22:00,2,0.000,ALERT,213.74,300.87,59.965,1504317603,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,829624.2,829624.2,20717,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317670,2422850.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.77,59.970,1504317603,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,845071.6,845071.6,20687,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317672,2422851.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.47,59.970,1504317603,"201051344000983","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,836063.6,836063.6,20722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317674,2422852.00
09/01/2017 22:00,2,0.000,ALERT,213.51,301.17,59.975,1504317603,"201051344001158","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,819644.5,819644.5,20725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504317676,2422853.00
09/01/2017 22:00,2,0.000,ALERT,213.96,301.77,59.996,1504317603,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,834219.1,834219.1,20740,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317678,2422854.00
09/01/2017 22:00,2,0.000,ALERT,212.38,298.77,59.959,1504317603,"274151322000087","219011344069620",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1015713.6,1015713.6,20849,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504317679,2422855.00
09/01/2017 22:15,2,0.000,ALERT,213.96,300.87,59.991,1504318503,"201051344000645","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,833133.4,833133.4,20711,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318505,2422856.00
09/01/2017 22:15,2,0.000,ALERT,213.06,299.97,59.907,1504318503,"274151322000085","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1034272.0,1034272.0,20599,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318507,2422857.00
09/01/2017 22:15,2,0.000,ALERT,214.19,300.87,59.959,1504318503,"201051344000633","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,820370.5,820370.5,20766,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318509,2422858.00
09/01/2017 22:15,2,0.000,ALERT,213.74,301.17,59.954,1504318503,"201051344000469","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,824448.5,824448.5,20725,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318510,2422859.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.17,59.954,1504318503,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,818535.8,818535.8,20719,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318512,2422860.00
09/01/2017 22:15,2,0.000,ALERT,212.61,299.37,59.933,1504318503,"274151322000052","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1078266.7,1078266.7,20598,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318514,2422861.00
09/01/2017 22:15,2,0.000,ALERT,214.19,301.47,59.928,1504318503,"201051344000585","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,833025.3,833025.3,20713,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318516,2422862.00
09/01/2017 22:15,2,0.000,ALERT,213.74,301.47,59.975,1504318503,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,822952.7,822952.7,20761,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318518,2422863.00
09/01/2017 22:15,2,0.000,ALERT,214.19,302.07,59.928,1504318503,"201051344000582","219011344069620",0.00,15.00,0,300.27,303.58,0.0,0.0,0.000,811805.8,811805.8,20703,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318519,2422864.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.949,1504318503,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,832265.1,832265.1,20726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318521,2422865.00
09/01/2017 22:15,2,0.000,ALERT,213.06,299.37,59.959,1504318503,"274151322000094","219011344069620",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,892944.5,892944.5,21035,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318523,2422866.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.77,59.981,1504318503,"201051344000579","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,842877.6,842877.6,20725,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318525,2422867.00
09/01/2017 22:15,2,0.000,ALERT,213.74,301.77,59.970,1504318503,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,826402.1,826402.1,20725,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318527,2422868.00
09/01/2017 22:15,2,0.000,ALERT,213.96,301.17,59.970,1504318503,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,828589.9,828589.9,20711,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318528,2422869.00
09/01/2017 22:15,2,0.000,ALERT,213.96,300.87,59.975,1504318503,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,732850.8,732850.8,20754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318530,2422870.00
09/01/2017 22:15,2,0.000,ALERT,212.83,300.27,59.970,1504318503,"274151322000083","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1067350.1,1067350.1,20614,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318532,2422871.00
09/01/2017 22:15,2,0.000,ALERT,213.29,299.97,59.981,1504318503,"274151322000076","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1139940.9,1139940.9,20602,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318534,2422872.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.77,60.007,1504318503,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,822744.5,822744.5,20738,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318535,2422873.00
09/01/2017 22:15,2,0.000,ALERT,212.83,301.17,59.970,1504318503,"274151322000095","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,1128942.5,1128942.5,20631,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318537,2422874.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.17,59.938,1504318503,"201051344000988","219011344069620",0.00,15.30,0,296.96,303.28,0.0,0.0,0.000,705100.5,705100.5,20705,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318539,2422875.00
09/01/2017 22:15,2,0.000,ALERT,213.74,300.57,59.981,1504318503,"201051344001025","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,829827.2,829827.2,20709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318541,2422876.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.986,1504318503,"201051344000458","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,833777.1,833777.1,20703,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318543,2422877.00
09/01/2017 22:15,2,0.000,ALERT,214.19,301.47,59.991,1504318503,"201051344000853","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,835267.8,835267.8,20735,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318545,2422878.00
09/01/2017 22:15,2,0.000,ALERT,214.19,301.47,59.986,1504318503,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,828400.7,828400.7,20754,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318546,2422879.00
09/01/2017 22:15,2,0.000,ALERT,213.96,301.17,59.991,1504318503,"201051344000917","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,825064.9,825064.9,20749,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318548,2422880.00
09/01/2017 22:15,2,0.000,ALERT,214.19,301.77,59.991,1504318503,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,833135.1,833135.1,20731,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318550,2422881.00
09/01/2017 22:15,2,0.000,ALERT,213.96,300.87,59.986,1504318503,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,822157.9,822157.9,20724,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318552,2422882.00
09/01/2017 22:15,2,0.000,ALERT,212.61,300.27,59.981,1504318503,"274151322000088","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1024467.9,1024467.9,20609,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318554,2422883.00
09/01/2017 22:15,2,0.000,ALERT,213.51,299.37,59.981,1504318503,"274151322000068","219011344069620",0.00,16.70,0,297.26,300.27,0.0,0.0,0.000,893961.5,893961.5,21046,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318555,2422884.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.991,1504318503,"201051344001135","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,817725.1,817725.1,20683,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318557,2422885.00
09/01/2017 22:15,2,0.000,ALERT,213.29,302.07,60.049,1504318503,"201051344000594","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,837328.2,837328.2,20718,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318559,2422886.00
09/01/2017 22:15,2,0.000,ALERT,213.96,301.17,59.996,1504318503,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,827883.7,827883.7,20751,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318561,2422887.00
09/01/2017 22:15,2,0.000,ALERT,212.83,299.97,59.991,1504318503,"274151322000054","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1039923.1,1039923.1,20580,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318563,2422888.00
09/01/2017 22:15,2,0.000,ALERT,213.74,301.17,60.028,1504318503,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,821459.6,821459.6,20750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318564,2422889.00
09/01/2017 22:15,2,0.000,ALERT,213.96,301.47,59.986,1504318503,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,825036.6,825036.6,20754,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318566,2422890.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.944,1504318503,"201051344000900","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,843582.4,843582.4,20752,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318568,2422891.00
09/01/2017 22:15,2,0.000,ALERT,213.74,300.87,59.986,1504318503,"201051344000648","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,829624.2,829624.2,20719,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318570,2422892.00
09/01/2017 22:15,2,0.000,ALERT,213.74,302.07,59.996,1504318503,"201051344000569","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,845071.6,845071.6,20689,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318571,2422893.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.77,59.938,1504318503,"201051344000983","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,836063.6,836063.6,20724,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318573,2422894.00
09/01/2017 22:15,2,0.000,ALERT,213.51,301.47,59.996,1504318503,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,819644.5,819644.5,20727,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318575,2422895.00
09/01/2017 22:15,2,0.000,ALERT,214.19,302.07,59.986,1504318503,"201051344000576","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,834219.1,834219.1,20742,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504318577,2422896.00
09/01/2017 22:15,2,0.000,ALERT,212.83,299.97,59.986,1504318503,"274151322000087","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,1015713.6,1015713.6,20851,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504318579,2422897.00
09/01/2017 22:30,2,0.000,ALERT,213.29,300.27,59.981,1504319403,"201051344000645","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,833133.4,833133.4,20713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319405,2422898.00
09/01/2017 22:30,2,0.000,ALERT,212.38,299.67,59.933,1504319403,"274151322000085","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,1034272.0,1034272.0,20601,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319407,2422899.00
09/01/2017 22:30,2,0.000,ALERT,213.29,299.67,59.975,1504319403,"201051344000633","219011344069620",0.00,15.00,0,297.26,302.68,0.0,0.0,0.000,820370.5,820370.5,20768,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319408,2422900.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.27,60.018,1504319403,"201051344000469","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,824448.5,824448.5,20727,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319410,2422901.00
09/01/2017 22:30,2,0.000,ALERT,212.61,300.57,59.975,1504319403,"201051344000646","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,818535.8,818535.8,20721,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319412,2422902.00
09/01/2017 22:30,2,0.000,ALERT,211.93,299.67,59.970,1504319403,"274151322000052","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,1078266.7,1078266.7,20600,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319414,2422903.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.87,59.975,1504319403,"201051344000585","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,833025.3,833025.3,20715,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319416,2422904.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.87,59.938,1504319403,"201051344001230","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,822952.7,822952.7,20763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319418,2422905.00
09/01/2017 22:30,2,0.000,ALERT,213.29,301.47,59.938,1504319403,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,811805.8,811805.8,20705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319420,2422906.00
09/01/2017 22:30,2,0.000,ALERT,212.61,300.57,59.944,1504319403,"201051344000955","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,832265.1,832265.1,20728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319421,2422907.00
09/01/2017 22:30,2,0.000,ALERT,212.38,298.77,59.981,1504319403,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.17,0.0,0.0,0.000,892944.5,892944.5,21037,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319423,2422908.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.87,59.986,1504319403,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,842877.6,842877.6,20727,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319425,2422909.00
09/01/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1504319403,"201051344000890","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,826402.1,826402.1,20727,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319427,2422910.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.57,59.981,1504319403,"201051344000438","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,828589.9,828589.9,20713,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319429,2422911.00
09/01/2017 22:30,2,0.000,ALERT,213.06,299.97,59.949,1504319403,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,732850.8,732850.8,20756,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319430,2422912.00
09/01/2017 22:30,2,0.000,ALERT,212.38,299.67,59.975,1504319403,"274151322000083","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1067350.1,1067350.1,20616,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319432,2422913.00
09/01/2017 22:30,2,0.000,ALERT,212.61,299.07,59.981,1504319403,"274151322000076","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1139940.9,1139940.9,20604,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319434,2422914.00
09/01/2017 22:30,2,0.000,ALERT,212.83,301.17,59.981,1504319403,"201051344000868","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,822744.5,822744.5,20740,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319436,2422915.00
09/01/2017 22:30,2,0.000,ALERT,212.38,300.57,59.981,1504319403,"274151322000095","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1128942.5,1128942.5,20633,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319438,2422916.00
09/01/2017 22:30,2,0.000,ALERT,212.61,300.27,59.991,1504319403,"201051344000988","219011344069620",0.00,15.50,0,297.26,302.98,0.0,0.0,0.000,705100.5,705100.5,20707,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319439,2422917.00
09/01/2017 22:30,2,0.000,ALERT,212.83,299.97,59.981,1504319403,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,829827.2,829827.2,20711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319441,2422918.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.57,59.981,1504319403,"201051344000458","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,833777.1,833777.1,20705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319443,2422919.00
09/01/2017 22:30,2,0.000,ALERT,213.51,300.57,59.944,1504319403,"201051344000853","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,835267.8,835267.8,20737,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319445,2422920.00
09/01/2017 22:30,2,0.000,ALERT,213.29,300.57,59.975,1504319403,"201051344000685","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,828400.7,828400.7,20756,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319447,2422921.00
09/01/2017 22:30,2,0.000,ALERT,213.06,299.97,60.018,1504319403,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,825064.9,825064.9,20751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319448,2422922.00
09/01/2017 22:30,2,0.000,ALERT,213.29,300.87,59.970,1504319403,"201051344001145","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,833135.1,833135.1,20733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319450,2422923.00
09/01/2017 22:30,2,0.000,ALERT,213.06,299.97,60.012,1504319403,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,822157.9,822157.9,20726,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319452,2422924.00
09/01/2017 22:30,2,0.000,ALERT,211.70,299.37,59.975,1504319403,"274151322000088","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1024467.9,1024467.9,20611,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319454,2422925.00
09/01/2017 22:30,2,0.000,ALERT,212.83,298.17,59.965,1504319403,"274151322000068","219011344069620",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,893961.5,893961.5,21048,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319456,2422926.00
09/01/2017 22:30,2,0.000,ALERT,212.61,300.57,59.965,1504319403,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,817725.1,817725.1,20685,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319457,2422927.00
09/01/2017 22:30,2,0.000,ALERT,212.38,300.87,60.007,1504319403,"201051344000594","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,837328.2,837328.2,20720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319459,2422928.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.27,59.970,1504319403,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,827883.7,827883.7,20753,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319461,2422929.00
09/01/2017 22:30,2,0.000,ALERT,212.16,299.07,59.959,1504319403,"274151322000054","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1039923.1,1039923.1,20582,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319463,2422930.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.27,59.965,1504319403,"201051344000867","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,821459.6,821459.6,20752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319465,2422931.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.57,59.938,1504319403,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,825036.6,825036.6,20756,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319467,2422932.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.27,59.970,1504319403,"201051344000900","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,843582.4,843582.4,20754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319468,2422933.00
09/01/2017 22:30,2,0.000,ALERT,213.06,299.97,60.002,1504319403,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,829624.2,829624.2,20721,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319470,2422934.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.87,59.917,1504319403,"201051344000569","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,845071.6,845071.6,20691,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319472,2422935.00
09/01/2017 22:30,2,0.000,ALERT,212.83,300.57,59.965,1504319403,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,836063.6,836063.6,20726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319474,2422936.00
09/01/2017 22:30,2,0.000,ALERT,213.06,300.27,60.002,1504319403,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,819644.5,819644.5,20729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319476,2422937.00
09/01/2017 22:30,2,0.000,ALERT,213.51,301.17,59.944,1504319403,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,834219.1,834219.1,20744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504319478,2422938.00
09/01/2017 22:30,2,0.000,ALERT,212.38,298.47,59.959,1504319403,"274151322000087","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,1015713.6,1015713.6,20853,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504319480,2422939.00
09/01/2017 22:45,2,0.000,ALERT,213.51,300.57,59.970,1504320303,"201051344000645","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,833133.4,833133.4,20715,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320305,2422940.00
09/01/2017 22:45,2,0.000,ALERT,212.38,299.37,60.018,1504320303,"274151322000085","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,1034272.0,1034272.0,20603,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320307,2422941.00
09/01/2017 22:45,2,0.000,ALERT,213.51,299.97,60.002,1504320303,"201051344000633","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,820370.5,820370.5,20770,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320309,2422942.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.57,59.996,1504320303,"201051344000469","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,824448.5,824448.5,20729,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320311,2422943.00
09/01/2017 22:45,2,0.000,ALERT,213.06,301.17,60.002,1504320303,"201051344000646","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,818535.8,818535.8,20723,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320312,2422944.00
09/01/2017 22:45,2,0.000,ALERT,211.93,298.17,59.996,1504320303,"274151322000052","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1078266.7,1078266.7,20602,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320314,2422945.00
09/01/2017 22:45,2,0.000,ALERT,213.06,301.17,59.991,1504320303,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,833025.3,833025.3,20717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320316,2422946.00
09/01/2017 22:45,2,0.000,ALERT,212.83,301.47,60.007,1504320303,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,822952.7,822952.7,20765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320318,2422947.00
09/01/2017 22:45,2,0.000,ALERT,213.29,301.77,59.996,1504320303,"201051344000582","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,811805.8,811805.8,20707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320320,2422948.00
09/01/2017 22:45,2,0.000,ALERT,212.61,301.17,60.002,1504320303,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,832265.1,832265.1,20730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320322,2422949.00
09/01/2017 22:45,2,0.000,ALERT,212.16,298.47,59.991,1504320303,"274151322000094","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,892944.5,892944.5,21039,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320323,2422950.00
09/01/2017 22:45,2,0.000,ALERT,212.83,300.57,59.996,1504320303,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,842877.6,842877.6,20729,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320325,2422951.00
09/01/2017 22:45,2,0.000,ALERT,212.83,301.47,60.028,1504320303,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,826402.1,826402.1,20729,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320327,2422952.00
09/01/2017 22:45,2,0.000,ALERT,213.06,301.17,59.996,1504320303,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,828589.9,828589.9,20715,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320329,2422953.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.57,59.981,1504320303,"201051344000417","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,732850.8,732850.8,20758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320330,2422954.00
09/01/2017 22:45,2,0.000,ALERT,212.38,299.07,59.996,1504320303,"274151322000083","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,1067350.1,1067350.1,20618,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320332,2422955.00
09/01/2017 22:45,2,0.000,ALERT,212.61,299.07,60.002,1504320303,"274151322000076","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1139940.9,1139940.9,20606,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320334,2422956.00
09/01/2017 22:45,2,0.000,ALERT,212.83,300.57,59.996,1504320303,"201051344000868","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,822744.5,822744.5,20742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320336,2422957.00
09/01/2017 22:45,2,0.000,ALERT,211.93,299.67,59.986,1504320303,"274151322000095","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,1128942.5,1128942.5,20635,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320338,2422958.00
09/01/2017 22:45,2,0.000,ALERT,212.61,299.97,60.007,1504320303,"201051344000988","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,705100.5,705100.5,20709,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320339,2422959.00
09/01/2017 22:45,2,0.000,ALERT,212.83,300.27,59.991,1504320303,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,829827.2,829827.2,20713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320341,2422960.00
09/01/2017 22:45,2,0.000,ALERT,212.83,300.27,59.991,1504320303,"201051344000458","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,833777.1,833777.1,20707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320343,2422961.00
09/01/2017 22:45,2,0.000,ALERT,213.29,299.97,59.954,1504320303,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,835267.8,835267.8,20739,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320345,2422962.00
09/01/2017 22:45,2,0.000,ALERT,213.29,301.17,59.981,1504320303,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,828400.7,828400.7,20758,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320347,2422963.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.27,59.991,1504320303,"201051344000917","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,825064.9,825064.9,20753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320349,2422964.00
09/01/2017 22:45,2,0.000,ALERT,213.29,301.47,59.986,1504320303,"201051344001145","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,833135.1,833135.1,20735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320350,2422965.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.57,59.991,1504320303,"201051344000651","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,822157.9,822157.9,20728,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320352,2422966.00
09/01/2017 22:45,2,0.000,ALERT,211.93,299.37,59.981,1504320303,"274151322000088","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,1024467.9,1024467.9,20613,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320354,2422967.00
09/01/2017 22:45,2,0.000,ALERT,212.83,298.17,59.975,1504320303,"274151322000068","219011344069620",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,893961.5,893961.5,21050,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320356,2422968.00
09/01/2017 22:45,2,0.000,ALERT,212.61,301.17,59.981,1504320303,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,817725.1,817725.1,20687,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320357,2422969.00
09/01/2017 22:45,2,0.000,ALERT,212.61,300.57,59.965,1504320303,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,837328.2,837328.2,20722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320359,2422970.00
09/01/2017 22:45,2,0.000,ALERT,213.06,301.17,59.970,1504320303,"201051344001203","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,827883.7,827883.7,20755,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320361,2422971.00
09/01/2017 22:45,2,0.000,ALERT,212.16,298.77,59.975,1504320303,"274151322000054","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,1039923.1,1039923.1,20584,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320363,2422972.00
09/01/2017 22:45,2,0.000,ALERT,213.06,299.67,59.975,1504320303,"201051344000867","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,821459.6,821459.6,20754,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320365,2422973.00
09/01/2017 22:45,2,0.000,ALERT,213.06,301.17,59.970,1504320303,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,825036.6,825036.6,20758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320366,2422974.00
09/01/2017 22:45,2,0.000,ALERT,212.83,300.27,59.928,1504320303,"201051344000900","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,843582.4,843582.4,20756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320368,2422975.00
09/01/2017 22:45,2,0.000,ALERT,213.06,299.37,59.917,1504320303,"201051344000648","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,829624.2,829624.2,20723,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320370,2422976.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.57,59.975,1504320303,"201051344000569","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,845071.6,845071.6,20693,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320372,2422977.00
09/01/2017 22:45,2,0.000,ALERT,213.06,300.57,60.002,1504320303,"201051344000983","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,836063.6,836063.6,20728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504320374,2422978.00
09/01/2017 22:45,2,0.000,ALERT,212.83,299.67,59.965,1504320303,"201051344001158","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,819644.5,819644.5,20731,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320375,2422979.00
09/01/2017 22:45,2,0.000,ALERT,213.29,300.57,59.965,1504320303,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,834219.1,834219.1,20746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320377,2422980.00
09/01/2017 22:45,2,0.000,ALERT,212.38,298.47,59.959,1504320303,"274151322000087","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,1015713.6,1015713.6,20855,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504320379,2422981.00
09/01/2017 23:00,2,0.000,ALERT,213.51,300.87,59.981,1504321203,"201051344000645","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,833133.4,833133.4,20717,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321205,2422982.00
09/01/2017 23:00,2,0.000,ALERT,212.38,299.67,59.938,1504321203,"274151322000085","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,1034272.0,1034272.0,20605,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321207,2422983.00
09/01/2017 23:00,2,0.000,ALERT,213.51,300.27,59.981,1504321203,"201051344000633","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,820370.5,820370.5,20772,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321208,2422984.00
09/01/2017 23:00,2,0.000,ALERT,213.06,300.57,59.975,1504321203,"201051344000469","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,824448.5,824448.5,20731,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321210,2422985.00
09/01/2017 23:00,2,0.000,ALERT,213.29,301.47,59.981,1504321203,"201051344000646","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,818535.8,818535.8,20725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321212,2422986.00
09/01/2017 23:00,2,0.000,ALERT,211.93,299.97,59.975,1504321203,"274151322000052","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1078266.7,1078266.7,20604,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321214,2422987.00
