ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2017 23:00,2,0.000,ALERT,213.51,301.77,59.991,1504321203,"201051344000585","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,833025.3,833025.3,20719,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321215,2422988.00
09/01/2017 23:00,2,0.000,ALERT,213.06,301.77,59.965,1504321203,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,822952.7,822952.7,20767,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321217,2422989.00
09/01/2017 23:00,2,0.000,ALERT,213.74,302.07,59.991,1504321203,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,811805.8,811805.8,20709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321219,2422990.00
09/01/2017 23:00,2,0.000,ALERT,212.83,301.77,59.965,1504321203,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,832265.1,832265.1,20732,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321221,2422991.00
09/01/2017 23:00,2,0.000,ALERT,212.16,298.77,60.023,1504321203,"274151322000094","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,892944.5,892944.5,21041,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321223,2422992.00
09/01/2017 23:00,2,0.000,ALERT,212.83,300.87,59.949,1504321203,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,842877.6,842877.6,20731,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321224,2422993.00
09/01/2017 23:00,2,0.000,ALERT,213.06,301.77,59.991,1504321203,"201051344000890","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,826402.1,826402.1,20731,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321226,2422994.00
09/01/2017 23:00,2,0.000,ALERT,213.29,301.47,60.002,1504321203,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,828589.9,828589.9,20717,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321228,2422995.00
09/01/2017 23:00,2,0.000,ALERT,213.29,300.87,59.996,1504321203,"201051344000417","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,732850.8,732850.8,20760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321230,2422996.00
09/01/2017 23:00,2,0.000,ALERT,212.38,299.37,59.986,1504321203,"274151322000083","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1067350.1,1067350.1,20620,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321232,2422997.00
09/01/2017 23:00,2,0.000,ALERT,212.83,299.97,59.986,1504321203,"274151322000076","219011344069620",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,1139940.9,1139940.9,20608,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321234,2422998.00
09/01/2017 23:00,2,0.000,ALERT,212.83,300.87,59.991,1504321203,"201051344000868","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,822744.5,822744.5,20744,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321235,2422999.00
09/01/2017 23:00,2,0.000,ALERT,212.16,300.57,59.954,1504321203,"274151322000095","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1128942.5,1128942.5,20637,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321237,2423000.00
09/01/2017 23:00,2,0.000,ALERT,212.83,300.27,59.986,1504321203,"201051344000988","219011344069620",0.00,15.30,0,295.76,301.77,0.0,0.0,0.000,705100.5,705100.5,20711,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321239,2423001.00
09/01/2017 23:00,2,0.000,ALERT,213.06,300.87,59.991,1504321203,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,829827.2,829827.2,20715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321241,2423002.00
09/01/2017 23:00,2,0.000,ALERT,212.83,300.57,60.002,1504321203,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,833777.1,833777.1,20709,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321243,2423003.00
09/01/2017 23:00,2,0.000,ALERT,213.51,300.57,59.991,1504321203,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,835267.8,835267.8,20741,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321244,2423004.00
09/01/2017 23:00,2,0.000,ALERT,213.51,301.77,59.986,1504321203,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,828400.7,828400.7,20760,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321246,2423005.00
09/01/2017 23:00,2,0.000,ALERT,213.51,301.17,59.986,1504321203,"201051344000917","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,825064.9,825064.9,20755,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321248,2423006.00
09/01/2017 23:00,2,0.000,ALERT,213.51,301.77,59.986,1504321203,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,833135.1,833135.1,20737,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321250,2423007.00
09/01/2017 23:00,2,0.000,ALERT,213.29,300.87,59.975,1504321203,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,822157.9,822157.9,20730,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321251,2423008.00
09/01/2017 23:00,2,0.000,ALERT,211.93,299.37,59.986,1504321203,"274151322000088","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1024467.9,1024467.9,20615,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321253,2423009.00
09/01/2017 23:00,2,0.000,ALERT,213.06,298.77,59.965,1504321203,"274151322000068","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,893961.5,893961.5,21052,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321255,2423010.00
09/01/2017 23:00,2,0.000,ALERT,212.83,301.47,59.981,1504321203,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,817725.1,817725.1,20689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321257,2423011.00
09/01/2017 23:00,2,0.000,ALERT,212.83,301.47,59.975,1504321203,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,837328.2,837328.2,20724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321259,2423012.00
09/01/2017 23:00,2,0.000,ALERT,213.51,301.47,59.975,1504321203,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,827883.7,827883.7,20757,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321261,2423013.00
09/01/2017 23:00,2,0.000,ALERT,212.38,299.67,59.965,1504321203,"274151322000054","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1039923.1,1039923.1,20586,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321262,2423014.00
09/01/2017 23:00,2,0.000,ALERT,213.29,300.57,59.965,1504321203,"201051344000867","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,821459.6,821459.6,20756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321265,2423015.00
09/01/2017 23:00,2,0.000,ALERT,213.29,301.47,59.970,1504321203,"201051344001093","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,825036.6,825036.6,20760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321266,2423016.00
09/01/2017 23:00,2,0.000,ALERT,213.06,300.87,59.965,1504321203,"201051344000900","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,843582.4,843582.4,20758,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321268,2423017.00
09/01/2017 23:00,2,0.000,ALERT,213.29,300.27,59.965,1504321203,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,829624.2,829624.2,20725,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321270,2423018.00
09/01/2017 23:00,2,0.000,ALERT,213.29,301.47,59.970,1504321203,"201051344000569","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,845071.6,845071.6,20695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321272,2423019.00
09/01/2017 23:00,2,0.000,ALERT,213.06,300.87,59.959,1504321203,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,836063.6,836063.6,20730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321274,2423020.00
09/01/2017 23:00,2,0.000,ALERT,213.06,300.57,59.975,1504321203,"201051344001158","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,819644.5,819644.5,20733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321275,2423021.00
09/01/2017 23:00,2,0.000,ALERT,213.51,301.17,59.970,1504321203,"201051344000576","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,834219.1,834219.1,20748,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504321277,2423022.00
09/01/2017 23:00,2,0.000,ALERT,212.61,298.77,59.996,1504321203,"274151322000087","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,1015713.6,1015713.6,20857,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504321279,2423023.00
09/01/2017 23:15,2,0.000,ALERT,213.51,300.87,59.970,1504322103,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,833133.4,833133.4,20719,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322105,2423024.00
09/01/2017 23:15,2,0.000,ALERT,212.61,300.27,59.965,1504322103,"274151322000085","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1034272.0,1034272.0,20607,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322107,2423025.00
09/01/2017 23:15,2,0.000,ALERT,213.51,300.57,59.970,1504322103,"201051344000633","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,820370.5,820370.5,20774,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322108,2423026.00
09/01/2017 23:15,2,0.000,ALERT,213.06,300.87,59.975,1504322103,"201051344000469","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,824448.5,824448.5,20733,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322110,2423027.00
09/01/2017 23:15,2,0.000,ALERT,213.29,301.47,59.970,1504322103,"201051344000646","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,818535.8,818535.8,20727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322112,2423028.00
09/01/2017 23:15,2,0.000,ALERT,212.38,299.67,59.965,1504322103,"274151322000052","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1078266.7,1078266.7,20606,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322114,2423029.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.77,60.012,1504322103,"201051344000585","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,833025.3,833025.3,20721,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322116,2423030.00
09/01/2017 23:15,2,0.000,ALERT,213.51,302.07,59.949,1504322103,"201051344001230","219011344069620",0.00,14.70,0,299.97,303.28,0.0,0.0,0.000,822952.7,822952.7,20769,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322118,2423031.00
09/01/2017 23:15,2,0.000,ALERT,214.19,302.98,59.975,1504322103,"201051344000582","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,811805.8,811805.8,20711,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322119,2423032.00
09/01/2017 23:15,2,0.000,ALERT,213.29,301.77,59.949,1504322103,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,832265.1,832265.1,20734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322121,2423033.00
09/01/2017 23:15,2,0.000,ALERT,212.61,299.67,59.970,1504322103,"274151322000094","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,892944.5,892944.5,21043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322123,2423034.00
09/01/2017 23:15,2,0.000,ALERT,213.06,301.47,59.975,1504322103,"201051344000579","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,842877.6,842877.6,20733,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322125,2423035.00
09/01/2017 23:15,2,0.000,ALERT,213.74,302.37,59.975,1504322103,"201051344000890","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,826402.1,826402.1,20733,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322127,2423036.00
09/01/2017 23:15,2,0.000,ALERT,213.96,301.77,59.970,1504322103,"201051344000438","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,828589.9,828589.9,20719,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322128,2423037.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.47,60.007,1504322103,"201051344000417","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,732850.8,732850.8,20762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322130,2423038.00
09/01/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1504322103,"274151322000083","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1067350.1,1067350.1,20622,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322132,2423039.00
09/01/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1504322103,"274151322000076","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,1139940.9,1139940.9,20610,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322134,2423040.00
09/01/2017 23:15,2,0.000,ALERT,213.06,301.77,59.986,1504322103,"201051344000868","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,822744.5,822744.5,20746,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322136,2423041.00
09/01/2017 23:15,2,0.000,ALERT,212.61,300.87,59.970,1504322103,"274151322000095","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1128942.5,1128942.5,20639,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322137,2423042.00
09/01/2017 23:15,2,0.000,ALERT,212.83,300.87,59.938,1504322103,"201051344000988","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,705100.5,705100.5,20713,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322139,2423043.00
09/01/2017 23:15,2,0.000,ALERT,213.51,301.17,59.981,1504322103,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,829827.2,829827.2,20717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322141,2423044.00
09/01/2017 23:15,2,0.000,ALERT,212.83,301.17,59.975,1504322103,"201051344000458","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,833777.1,833777.1,20711,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322143,2423045.00
09/01/2017 23:15,2,0.000,ALERT,213.74,300.87,59.981,1504322103,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,835267.8,835267.8,20743,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322145,2423046.00
09/01/2017 23:15,2,0.000,ALERT,213.96,302.07,59.981,1504322103,"201051344000685","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,828400.7,828400.7,20762,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322147,2423047.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.47,59.975,1504322103,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,825064.9,825064.9,20757,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322148,2423048.00
09/01/2017 23:15,2,0.000,ALERT,213.96,302.37,59.986,1504322103,"201051344001145","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,833135.1,833135.1,20739,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322150,2423049.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.47,59.949,1504322103,"201051344000651","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,822157.9,822157.9,20732,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322152,2423050.00
09/01/2017 23:15,2,0.000,ALERT,212.38,300.27,59.959,1504322103,"274151322000088","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,1024467.9,1024467.9,20617,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322154,2423051.00
09/01/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1504322103,"274151322000068","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,893961.5,893961.5,21054,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322155,2423052.00
09/01/2017 23:15,2,0.000,ALERT,213.29,301.77,59.975,1504322103,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,817725.1,817725.1,20691,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322157,2423053.00
09/01/2017 23:15,2,0.000,ALERT,212.83,301.77,59.981,1504322103,"201051344000594","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,837328.2,837328.2,20726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322159,2423054.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.77,59.981,1504322103,"201051344001203","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,827883.7,827883.7,20759,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322161,2423055.00
09/01/2017 23:15,2,0.000,ALERT,212.83,300.57,59.975,1504322103,"274151322000054","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1039923.1,1039923.1,20588,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322163,2423056.00
09/01/2017 23:15,2,0.000,ALERT,213.51,301.17,59.986,1504322103,"201051344000867","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,821459.6,821459.6,20758,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322164,2423057.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.77,59.981,1504322103,"201051344001093","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,825036.6,825036.6,20762,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322166,2423058.00
09/01/2017 23:15,2,0.000,ALERT,213.06,301.47,59.986,1504322103,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,843582.4,843582.4,20760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322168,2423059.00
09/01/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1504322103,"201051344000648","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,829624.2,829624.2,20727,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322170,2423060.00
09/01/2017 23:15,2,0.000,ALERT,213.29,301.77,59.981,1504322103,"201051344000569","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,845071.6,845071.6,20697,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322172,2423061.00
09/01/2017 23:15,2,0.000,ALERT,213.06,301.47,59.970,1504322103,"201051344000983","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,836063.6,836063.6,20732,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322174,2423062.00
09/01/2017 23:15,2,0.000,ALERT,213.29,300.87,59.986,1504322103,"201051344001158","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,819644.5,819644.5,20735,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322176,2423063.00
09/01/2017 23:15,2,0.000,ALERT,213.74,301.77,59.975,1504322103,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,834219.1,834219.1,20750,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504322177,2423064.00
09/01/2017 23:15,2,0.000,ALERT,212.83,299.97,59.975,1504322103,"274151322000087","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1015713.6,1015713.6,20859,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504322179,2423065.00
09/01/2017 23:30,2,0.000,ALERT,213.96,301.77,59.986,1504323003,"201051344000645","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,833133.4,833133.4,20721,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323005,2423066.00
09/01/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1504323003,"274151322000085","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1034272.0,1034272.0,20609,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323007,2423067.00
09/01/2017 23:30,2,0.000,ALERT,214.19,301.47,59.986,1504323003,"201051344000633","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,820370.5,820370.5,20776,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323008,2423068.00
09/01/2017 23:30,2,0.000,ALERT,213.74,301.77,60.023,1504323003,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,824448.5,824448.5,20735,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323010,2423069.00
09/01/2017 23:30,2,0.000,ALERT,213.74,302.37,59.986,1504323003,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,818535.8,818535.8,20729,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323012,2423070.00
09/01/2017 23:30,2,0.000,ALERT,212.83,300.87,59.986,1504323003,"274151322000052","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1078266.7,1078266.7,20608,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323014,2423071.00
09/01/2017 23:30,2,0.000,ALERT,214.19,302.68,59.996,1504323003,"201051344000585","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,833025.3,833025.3,20723,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323016,2423072.00
09/01/2017 23:30,2,0.000,ALERT,213.96,302.68,59.991,1504323003,"201051344001230","219011344069620",0.00,14.70,0,300.27,303.58,0.0,0.0,0.000,822952.7,822952.7,20771,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323017,2423073.00
09/01/2017 23:30,2,0.000,ALERT,214.41,303.28,59.996,1504323003,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,811805.8,811805.8,20713,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323019,2423074.00
09/01/2017 23:30,2,0.000,ALERT,213.51,302.37,59.954,1504323003,"201051344000955","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,832265.1,832265.1,20736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323021,2423075.00
09/01/2017 23:30,2,0.000,ALERT,212.83,299.97,59.986,1504323003,"274151322000094","219011344069620",0.00,14.70,0,298.47,301.17,0.0,0.0,0.000,892944.5,892944.5,21045,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323023,2423076.00
09/01/2017 23:30,2,0.000,ALERT,213.51,302.37,59.991,1504323003,"201051344000579","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,842877.6,842877.6,20735,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323025,2423077.00
09/01/2017 23:30,2,0.000,ALERT,213.96,302.98,59.996,1504323003,"201051344000890","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,826402.1,826402.1,20735,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323026,2423078.00
09/01/2017 23:30,2,0.000,ALERT,214.19,302.37,59.986,1504323003,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,828589.9,828589.9,20721,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323028,2423079.00
09/01/2017 23:30,2,0.000,ALERT,214.19,301.77,59.975,1504323003,"201051344000417","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,732850.8,732850.8,20764,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323030,2423080.00
09/01/2017 23:30,2,0.000,ALERT,212.83,300.57,59.986,1504323003,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,1067350.1,1067350.1,20624,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323032,2423081.00
09/01/2017 23:30,2,0.000,ALERT,213.51,300.87,59.981,1504323003,"274151322000076","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1139940.9,1139940.9,20612,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323033,2423082.00
09/01/2017 23:30,2,0.000,ALERT,213.51,302.37,59.975,1504323003,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,822744.5,822744.5,20748,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323035,2423083.00
09/01/2017 23:30,2,0.000,ALERT,212.83,301.17,59.975,1504323003,"274151322000095","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,1128942.5,1128942.5,20641,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323037,2423084.00
09/01/2017 23:30,2,0.000,ALERT,213.51,301.77,59.970,1504323003,"201051344000988","219011344069620",0.00,15.00,0,296.96,302.98,0.0,0.0,0.000,705100.5,705100.5,20715,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323039,2423085.00
09/01/2017 23:30,2,0.000,ALERT,213.74,301.47,59.981,1504323003,"201051344001025","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,829827.2,829827.2,20719,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323041,2423086.00
09/01/2017 23:30,2,0.000,ALERT,213.51,302.07,59.954,1504323003,"201051344000458","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,833777.1,833777.1,20713,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323043,2423087.00
09/01/2017 23:30,2,0.000,ALERT,214.19,301.77,59.965,1504323003,"201051344000853","219011344069620",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,835267.8,835267.8,20745,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323045,2423088.00
09/01/2017 23:30,2,0.000,ALERT,214.19,302.07,59.965,1504323003,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,828400.7,828400.7,20764,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323046,2423089.00
09/01/2017 23:30,2,0.000,ALERT,214.19,301.77,59.970,1504323003,"201051344000917","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,825064.9,825064.9,20759,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323048,2423090.00
09/01/2017 23:30,2,0.000,ALERT,214.19,302.68,59.970,1504323003,"201051344001145","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,833135.1,833135.1,20741,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323050,2423091.00
09/01/2017 23:30,2,0.000,ALERT,213.96,301.47,59.970,1504323003,"201051344000651","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,822157.9,822157.9,20734,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323052,2423092.00
09/01/2017 23:30,2,0.000,ALERT,212.61,300.27,60.012,1504323003,"274151322000088","219011344069620",0.00,15.30,0,298.77,301.77,0.0,0.0,0.000,1024467.9,1024467.9,20619,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323053,2423093.00
09/01/2017 23:30,2,0.000,ALERT,213.74,299.97,59.959,1504323003,"274151322000068","219011344069620",0.00,15.80,0,298.47,301.17,0.0,0.0,0.000,893961.5,893961.5,21056,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323055,2423094.00
09/01/2017 23:30,2,0.000,ALERT,213.29,302.37,59.949,1504323003,"201051344000594","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,837328.2,837328.2,20728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323058,2423095.00
09/01/2017 23:30,2,0.000,ALERT,213.96,301.77,59.944,1504323003,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.38,0.0,0.0,0.000,827883.7,827883.7,20761,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323060,2423096.00
09/01/2017 23:30,2,0.000,ALERT,212.61,300.57,59.933,1504323003,"274151322000054","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,1039923.1,1039923.1,20590,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323062,2423097.00
09/01/2017 23:30,2,0.000,ALERT,213.74,301.47,59.991,1504323003,"201051344000867","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,821459.6,821459.6,20760,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323064,2423098.00
09/01/2017 23:30,2,0.000,ALERT,213.96,302.07,59.965,1504323003,"201051344001093","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,825036.6,825036.6,20764,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323065,2423099.00
09/01/2017 23:30,2,0.000,ALERT,213.51,301.77,59.959,1504323003,"201051344000900","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,843582.4,843582.4,20762,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323067,2423100.00
09/01/2017 23:30,2,0.000,ALERT,213.74,301.47,59.933,1504323003,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,829624.2,829624.2,20729,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323069,2423101.00
09/01/2017 23:30,2,0.000,ALERT,213.74,302.37,59.959,1504323003,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,845071.6,845071.6,20699,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323071,2423102.00
09/01/2017 23:30,2,0.000,ALERT,213.74,302.37,59.975,1504323003,"201051344000983","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,836063.6,836063.6,20734,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323073,2423103.00
09/01/2017 23:30,2,0.000,ALERT,213.51,301.47,59.981,1504323003,"201051344001158","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,819644.5,819644.5,20737,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323074,2423104.00
09/01/2017 23:30,2,0.000,ALERT,213.96,302.37,59.965,1504323003,"201051344000576","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,834219.1,834219.1,20752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323076,2423105.00
09/01/2017 23:30,2,0.000,ALERT,212.83,299.37,59.954,1504323003,"274151322000087","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,1015713.6,1015713.6,20861,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323078,2423106.00
09/01/2017 23:30,2,0.000,ALERT,213.74,302.07,59.949,1504323003,"201051344001135","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,817725.1,817725.1,20693,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323080,2423107.00
09/01/2017 23:45,2,0.000,ALERT,213.96,301.77,59.933,1504323903,"201051344000645","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,833133.4,833133.4,20723,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323905,2423108.00
09/01/2017 23:45,2,0.000,ALERT,213.29,301.17,59.970,1504323903,"274151322000085","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,1034272.0,1034272.0,20611,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323907,2423109.00
09/01/2017 23:45,2,0.000,ALERT,214.19,301.47,59.970,1504323903,"201051344000633","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,820370.5,820370.5,20778,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323909,2423110.00
09/01/2017 23:45,2,0.000,ALERT,213.51,301.47,59.959,1504323903,"201051344000469","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,824448.5,824448.5,20737,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323911,2423111.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.07,59.933,1504323903,"201051344000646","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,818535.8,818535.8,20731,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323912,2423112.00
09/01/2017 23:45,2,0.000,ALERT,212.83,301.77,59.938,1504323903,"274151322000052","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1078266.7,1078266.7,20610,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323914,2423113.00
09/01/2017 23:45,2,0.000,ALERT,214.19,302.68,59.954,1504323903,"201051344000585","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,833025.3,833025.3,20725,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323916,2423114.00
09/01/2017 23:45,2,0.000,ALERT,213.96,302.68,59.996,1504323903,"201051344001230","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,822952.7,822952.7,20773,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323918,2423115.00
09/01/2017 23:45,2,0.000,ALERT,214.41,303.28,59.944,1504323903,"201051344000582","219011344069620",0.00,14.70,0,301.17,304.78,0.0,0.0,0.000,811805.8,811805.8,20715,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323920,2423116.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.37,59.949,1504323903,"201051344000955","219011344069620",0.00,15.00,0,300.57,303.88,0.0,0.0,0.000,832265.1,832265.1,20738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323921,2423117.00
09/01/2017 23:45,2,0.000,ALERT,213.06,300.57,59.944,1504323903,"274151322000094","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,892944.5,892944.5,21047,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323923,2423118.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.37,59.944,1504323903,"201051344000579","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,842877.6,842877.6,20737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323925,2423119.00
09/01/2017 23:45,2,0.000,ALERT,213.96,302.98,59.938,1504323903,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.08,0.0,0.0,0.000,826402.1,826402.1,20737,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323927,2423120.00
09/01/2017 23:45,2,0.000,ALERT,214.19,302.37,59.949,1504323903,"201051344000438","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,828589.9,828589.9,20723,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323929,2423121.00
09/01/2017 23:45,2,0.000,ALERT,214.19,301.77,59.944,1504323903,"201051344000417","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,732850.8,732850.8,20766,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323930,2423122.00
09/01/2017 23:45,2,0.000,ALERT,213.06,301.17,59.944,1504323903,"274151322000083","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1067350.1,1067350.1,20626,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323932,2423123.00
09/01/2017 23:45,2,0.000,ALERT,213.74,301.47,59.944,1504323903,"274151322000076","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1139940.9,1139940.9,20614,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323934,2423124.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.68,59.917,1504323903,"201051344000868","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,822744.5,822744.5,20750,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323936,2423125.00
09/01/2017 23:45,2,0.000,ALERT,213.06,302.07,59.944,1504323903,"274151322000095","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,1128942.5,1128942.5,20643,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323938,2423126.00
09/01/2017 23:45,2,0.000,ALERT,213.51,301.77,59.949,1504323903,"201051344000988","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,705100.5,705100.5,20717,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323940,2423127.00
09/01/2017 23:45,2,0.000,ALERT,213.74,301.77,59.954,1504323903,"201051344001025","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,829827.2,829827.2,20721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323941,2423128.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.07,59.912,1504323903,"201051344000458","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,833777.1,833777.1,20715,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323943,2423129.00
09/01/2017 23:45,2,0.000,ALERT,214.19,301.47,59.996,1504323903,"201051344000853","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,835267.8,835267.8,20747,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323945,2423130.00
09/01/2017 23:45,2,0.000,ALERT,214.41,302.37,59.959,1504323903,"201051344000685","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,828400.7,828400.7,20766,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323947,2423131.00
09/01/2017 23:45,2,0.000,ALERT,214.19,301.77,59.965,1504323903,"201051344000917","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,825064.9,825064.9,20761,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323949,2423132.00
09/01/2017 23:45,2,0.000,ALERT,214.19,302.68,59.965,1504323903,"201051344001145","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,833135.1,833135.1,20743,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323950,2423133.00
09/01/2017 23:45,2,0.000,ALERT,214.19,301.77,59.965,1504323903,"201051344000651","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,822157.9,822157.9,20736,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323952,2423134.00
09/01/2017 23:45,2,0.000,ALERT,212.83,301.47,59.954,1504323903,"274151322000088","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,1024467.9,1024467.9,20621,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323954,2423135.00
09/01/2017 23:45,2,0.000,ALERT,213.74,300.27,59.944,1504323903,"274151322000068","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,893961.5,893961.5,21058,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323956,2423136.00
09/01/2017 23:45,2,0.000,ALERT,213.74,302.37,59.938,1504323903,"201051344001135","219011344069620",0.00,14.70,0,300.27,304.48,0.0,0.0,0.000,817725.1,817725.1,20695,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323958,2423137.00
09/01/2017 23:45,2,0.000,ALERT,213.29,302.37,59.928,1504323903,"201051344000594","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,837328.2,837328.2,20730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323960,2423138.00
09/01/2017 23:45,2,0.000,ALERT,213.96,302.07,59.965,1504323903,"201051344001203","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,827883.7,827883.7,20763,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323961,2423139.00
09/01/2017 23:45,2,0.000,ALERT,213.06,302.07,59.965,1504323903,"274151322000054","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,1039923.1,1039923.1,20592,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323963,2423140.00
09/01/2017 23:45,2,0.000,ALERT,213.74,301.47,59.965,1504323903,"201051344000867","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,821459.6,821459.6,20762,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323965,2423141.00
09/01/2017 23:45,2,0.000,ALERT,213.96,302.37,59.970,1504323903,"201051344001093","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,825036.6,825036.6,20766,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323967,2423142.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.07,59.965,1504323903,"201051344000900","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,843582.4,843582.4,20764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323969,2423143.00
09/01/2017 23:45,2,0.000,ALERT,213.74,301.47,59.970,1504323903,"201051344000648","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,829624.2,829624.2,20731,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323970,2423144.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.68,59.975,1504323903,"201051344000569","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,845071.6,845071.6,20701,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323972,2423145.00
09/01/2017 23:45,2,0.000,ALERT,213.51,302.07,59.975,1504323903,"201051344000983","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,836063.6,836063.6,20736,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323974,2423146.00
09/01/2017 23:45,2,0.000,ALERT,213.51,301.47,59.970,1504323903,"201051344001158","219011344069620",0.00,14.30,0,299.37,302.98,0.0,0.0,0.000,819644.5,819644.5,20739,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323976,2423147.00
09/01/2017 23:45,2,0.000,ALERT,213.96,302.37,60.023,1504323903,"201051344000576","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,834219.1,834219.1,20754,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1504323978,2423148.00
09/01/2017 23:45,2,0.000,ALERT,213.29,300.27,59.981,1504323903,"274151322000087","219011344069620",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1015713.6,1015713.6,20863,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1504323980,2423149.00
